Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,274.0,64.0,0.8,14.4,115.0,52.35,35.75
2018,1,11,16,15,221.5,50.5,0.85,13.85,85.0,37.59,27.24
2018,1,11,16,30,169.0,37.0,0.9,13.3,55.0,27.73,17.6
2018,1,11,16,45,121.5,24.0,0.9,12.75,33.5,18.12,1.29
2018,1,11,17,0,74.0,11.0,0.9,12.2,12.0,8.65,0.0
2018,1,11,17,15,37.0,5.5,0.9,11.9,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,1.0,8.5,6.0,0.0,0.0
2018,1,12,7,30,119.0,10.0,1.1,9.0,12.0,102.19,0.0
2018,1,12,7,45,255.5,20.0,1.15,9.45,40.5,274.5,46.77
2018,1,12,8,0,392.0,30.0,1.2,9.9,69.0,430.89,333.68
2018,1,12,8,15,505.5,35.5,1.3,10.3,111.5,536.56,433.15
2018,1,12,8,30,619.0,41.0,1.4,10.7,154.0,659.62,532.55
2018,1,12,8,45,629.0,49.0,1.5,11.05,188.0,691.4,559.6
2018,1,12,9,0,639.0,57.0,1.6,11.4,222.0,729.63,590.06
2018,1,12,9,15,642.5,64.0,1.85,12.05,252.0,749.23,605.77
2018,1,12,9,30,646.0,71.0,2.1,12.7,282.0,766.2,618.64
2018,1,12,9,45,667.5,77.0,2.3,13.35,315.5,796.64,640.33
2018,1,12,10,0,689.0,83.0,2.5,14.0,349.0,824.3,659.35
2018,1,12,10,15,777.5,73.0,2.55,14.35,394.0,886.78,702.69
2018,1,12,10,30,866.0,63.0,2.6,14.7,439.0,940.44,738.59
2018,1,12,10,45,807.0,79.0,2.65,15.05,443.0,904.81,711.4
2018,1,12,11,0,748.0,95.0,2.7,15.4,447.0,860.58,678.9
2018,1,12,11,15,825.5,81.5,2.7,15.6,481.5,893.31,701.41
2018,1,12,11,30,903.0,68.0,2.7,15.8,516.0,915.01,715.33
2018,1,12,11,45,906.0,68.5,2.7,15.95,524.0,892.75,698.6
2018,1,12,12,0,909.0,69.0,2.7,16.1,532.0,867.07,679.97
2018,1,12,12,15,862.5,80.5,2.75,16.2,520.0,819.31,646.06
2018,1,12,12,30,816.0,92.0,2.8,16.3,508.0,761.72,604.84
2018,1,12,12,45,747.5,107.5,2.8,16.35,484.5,695.84,556.38
2018,1,12,13,0,679.0,123.0,2.8,16.4,461.0,628.28,504.02
2018,1,12,13,15,778.0,97.0,2.8,16.35,474.0,627.68,503.76
2018,1,12,13,30,877.0,71.0,2.8,16.3,487.0,614.86,492.79
2018,1,12,13,45,792.0,84.5,2.85,16.25,447.0,539.0,431.7
2018,1,12,14,0,707.0,98.0,2.9,16.2,407.0,465.33,371.62
2018,1,12,14,15,731.5,87.0,2.85,16.0,389.0,422.48,334.21
2018,1,12,14,30,756.0,76.0,2.8,15.8,371.0,376.47,292.53
2018,1,12,14,45,756.0,69.5,2.75,15.6,342.5,323.07,243.88
2018,1,12,15,0,756.0,63.0,2.7,15.4,314.0,268.86,193.7
2018,1,12,15,15,706.0,61.0,2.7,15.4,273.5,207.68,139.9
2018,1,12,15,30,656.0,59.0,2.7,15.4,233.0,149.79,91.62
2018,1,12,15,45,527.0,58.0,2.05,14.15,182.5,93.57,53.69
2018,1,12,16,0,398.0,57.0,1.4,12.9,132.0,53.14,34.98
2018,1,12,16,15,336.0,47.0,1.35,12.25,99.0,35.86,25.95
2018,1,12,16,30,274.0,37.0,1.3,11.6,66.0,28.22,18.3
2018,1,12,16,45,165.5,24.0,1.25,10.95,39.0,18.25,3.1
2018,1,12,17,0,57.0,11.0,1.2,10.3,12.0,8.65,0.0
2018,1,12,17,15,28.5,5.5,1.15,10.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,7,15,10.5,3.5,2.35,7.1,3.5,0.0,0.0
2018,1,13,7,30,21.0,7.0,2.4,7.3,7.0,22.14,0.0
2018,1,13,7,45,62.0,22.0,2.45,7.55,27.0,101.82,18.47
2018,1,13,8,0,103.0,37.0,2.5,7.8,47.0,172.07,135.9
2018,1,13,8,15,151.0,51.5,2.55,8.15,75.0,232.61,195.13
2018,1,13,8,30,199.0,66.0,2.6,8.5,103.0,295.53,251.76
2018,1,13,8,45,233.5,80.0,2.65,8.9,133.5,346.58,296.48
2018,1,13,9,0,268.0,94.0,2.7,9.3,164.0,398.16,340.24
2018,1,13,9,15,304.0,105.5,2.75,9.85,196.5,447.29,380.59
2018,1,13,9,30,340.0,117.0,2.8,10.4,229.0,519.75,437.79
2018,1,13,9,45,380.5,124.5,2.85,10.95,262.0,567.5,474.65
2018,1,13,10,0,421.0,132.0,2.9,11.5,295.0,613.87,509.69
2018,1,13,10,15,445.0,138.5,2.85,12.0,322.0,640.91,528.56
2018,1,13,10,30,469.0,145.0,2.8,12.5,349.0,665.71,545.5
2018,1,13,10,45,521.5,140.0,2.8,13.0,378.0,701.38,570.74
2018,1,13,11,0,574.0,135.0,2.8,13.5,407.0,743.45,600.21
2018,1,13,11,15,630.5,126.0,2.75,14.0,433.5,772.48,619.31
2018,1,13,11,30,687.0,117.0,2.7,14.5,460.0,795.9,634.24
2018,1,13,11,45,683.5,120.5,2.7,14.95,466.0,775.21,617.51
2018,1,13,12,0,680.0,124.0,2.7,15.4,472.0,751.93,599.38
2018,1,13,12,15,758.5,105.5,2.7,15.65,494.0,768.59,611.12
2018,1,13,12,30,837.0,87.0,2.7,15.9,516.0,773.8,614.27
2018,1,13,12,45,854.0,82.0,2.7,16.15,514.5,744.46,592.4
2018,1,13,13,0,871.0,77.0,2.7,16.4,513.0,711.19,567.54
2018,1,13,13,15,850.0,78.0,2.7,16.45,493.5,655.95,524.56
2018,1,13,13,30,829.0,79.0,2.7,16.5,474.0,600.3,480.47
2018,1,13,13,45,833.5,74.5,2.65,16.5,456.5,552.95,441.64
2018,1,13,14,0,838.0,70.0,2.6,16.5,439.0,503.41,399.83
2018,1,13,14,15,826.0,68.0,2.5,16.35,412.5,447.03,351.51
2018,1,13,14,30,814.0,66.0,2.4,16.2,386.0,390.55,301.76
2018,1,13,14,45,777.5,65.0,2.35,16.0,349.0,327.09,245.9
2018,1,13,15,0,741.0,64.0,2.3,15.8,312.0,266.87,192.13
2018,1,13,15,15,682.5,61.5,2.3,15.8,269.0,204.24,137.77
2018,1,13,15,30,624.0,59.0,2.3,15.8,226.0,145.98,89.67
2018,1,13,15,45,596.5,52.0,1.8,14.35,190.0,95.34,52.32
2018,1,13,16,0,569.0,45.0,1.3,12.9,154.0,48.13,28.27
2018,1,13,16,15,484.5,39.0,1.3,12.25,115.5,32.48,23.03
2018,1,13,16,30,400.0,33.0,1.3,11.6,77.0,27.46,17.79
2018,1,13,16,45,263.5,23.0,1.3,10.9,46.5,19.01,4.91
2018,1,13,17,0,127.0,13.0,1.3,10.2,16.0,10.23,0.0
2018,1,13,17,15,63.5,6.5,1.3,10.05,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,14,7,15,0.5,1.5,2.35,8.4,1.5,0.0,0.0
2018,1,14,7,30,1.0,3.0,2.4,8.6,3.0,3.15,0.0
2018,1,14,7,45,7.5,11.0,2.4,8.75,11.5,14.83,0.0
2018,1,14,8,0,14.0,19.0,2.4,8.9,20.0,26.95,16.79
2018,1,14,8,15,25.5,26.5,2.35,9.25,30.5,55.71,42.9
2018,1,14,8,30,37.0,34.0,2.3,9.6,41.0,74.44,60.19
2018,1,14,8,45,35.0,40.5,2.25,9.9,48.5,79.59,64.99
2018,1,14,9,0,33.0,47.0,2.2,10.2,56.0,71.26,57.92
2018,1,14,9,15,73.5,78.0,2.15,10.65,101.5,163.04,138.13
2018,1,14,9,30,114.0,109.0,2.1,11.1,147.0,242.42,205.56
2018,1,14,9,45,218.5,125.5,2.0,11.55,207.5,385.7,324.85
2018,1,14,10,0,323.0,142.0,1.9,12.0,268.0,506.63,420.97
2018,1,14,10,15,384.0,145.5,1.85,12.55,306.0,590.1,483.34
2018,1,14,10,30,445.0,149.0,1.8,13.1,344.0,647.62,525.07
2018,1,14,10,45,324.5,177.0,1.7,13.65,323.0,533.67,433.39
2018,1,14,11,0,204.0,205.0,1.6,14.2,302.0,423.2,344.04
2018,1,14,11,15,125.5,203.5,1.5,14.6,264.0,339.75,275.9
2018,1,14,11,30,47.0,202.0,1.4,15.0,226.0,239.4,193.15
2018,1,14,11,45,93.5,212.5,1.35,15.45,260.5,288.25,233.5
2018,1,14,12,0,140.0,223.0,1.3,15.9,295.0,352.87,284.34
2018,1,14,12,15,122.0,223.0,1.25,16.1,286.0,329.47,264.59
2018,1,14,12,30,104.0,223.0,1.2,16.3,277.0,290.29,233.15
2018,1,14,12,45,126.0,223.5,1.15,16.55,288.0,316.08,253.45
2018,1,14,13,0,148.0,224.0,1.1,16.8,299.0,322.91,258.44
2018,1,14,13,15,185.5,215.5,1.0,16.8,306.5,328.29,262.66
2018,1,14,13,30,223.0,207.0,0.9,16.8,314.0,330.07,263.66
2018,1,14,13,45,256.5,193.0,0.85,16.85,311.0,331.51,263.93
2018,1,14,14,0,290.0,179.0,0.8,16.9,308.0,317.07,251.41
2018,1,14,14,15,233.0,170.0,0.8,16.75,269.5,263.12,208.01
2018,1,14,14,30,176.0,161.0,0.8,16.6,231.0,208.34,163.96
2018,1,14,14,45,118.5,141.0,0.75,16.4,186.5,158.96,124.2
2018,1,14,15,0,61.0,121.0,0.7,16.2,142.0,112.86,87.38
2018,1,14,15,15,131.5,108.5,0.7,16.2,146.5,115.63,86.52
2018,1,14,15,30,202.0,96.0,0.7,16.2,151.0,107.7,76.22
2018,1,14,15,45,231.5,82.0,0.85,14.95,135.0,83.52,56.22
2018,1,14,16,0,261.0,68.0,1.0,13.7,119.0,56.07,38.54
2018,1,14,16,15,184.0,54.5,1.0,13.2,86.0,40.28,29.81
2018,1,14,16,30,107.0,41.0,1.0,12.7,53.0,30.29,20.24
2018,1,14,16,45,81.5,26.0,1.05,12.2,33.0,19.47,6.3
2018,1,14,17,0,56.0,11.0,1.1,11.7,13.0,8.65,0.0
2018,1,14,17,15,28.0,5.5,1.1,11.55,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,15,7,15,5.5,3.5,1.3,9.1,3.5,0.0,0.0
2018,1,15,7,30,11.0,7.0,1.3,9.5,7.0,14.21,0.0
2018,1,15,7,45,5.5,18.5,1.25,9.85,18.5,19.95,0.65
2018,1,15,8,0,0.0,30.0,1.2,10.2,30.0,26.64,15.93
2018,1,15,8,15,0.5,45.0,1.25,10.6,45.0,42.33,30.26
2018,1,15,8,30,1.0,60.0,1.3,11.0,60.0,57.02,43.32
2018,1,15,8,45,4.5,76.0,1.4,11.45,77.0,75.53,59.59
2018,1,15,9,0,8.0,92.0,1.5,11.9,94.0,93.83,75.47
2018,1,15,9,15,63.5,111.5,1.45,12.35,132.0,183.29,153.27
2018,1,15,9,30,119.0,131.0,1.4,12.8,170.0,279.69,233.9
2018,1,15,9,45,270.0,132.0,1.35,13.25,234.0,445.4,369.39
2018,1,15,10,0,421.0,133.0,1.3,13.7,298.0,615.66,499.59
2018,1,15,10,15,507.5,125.5,1.35,14.2,338.5,686.4,549.37
2018,1,15,10,30,594.0,118.0,1.4,14.7,379.0,765.58,604.55
2018,1,15,10,45,494.5,141.0,1.4,15.2,366.0,677.61,538.18
2018,1,15,11,0,395.0,164.0,1.4,15.7,353.0,599.61,477.97
2018,1,15,11,15,484.5,156.5,1.35,15.85,395.5,662.93,525.65
2018,1,15,11,30,574.0,149.0,1.3,16.0,438.0,720.72,566.17
2018,1,15,11,45,502.0,169.0,1.3,16.2,424.5,660.82,520.25
2018,1,15,12,0,430.0,189.0,1.3,16.4,411.0,601.45,474.94
2018,1,15,12,15,353.0,206.5,1.2,16.35,389.0,519.01,412.06
2018,1,15,12,30,276.0,224.0,1.1,16.3,367.0,460.34,365.95
2018,1,15,12,45,267.5,221.0,1.0,16.25,358.0,434.92,346.19
2018,1,15,13,0,259.0,218.0,0.9,16.2,349.0,409.51,326.05
2018,1,15,13,15,234.5,214.0,0.8,16.1,330.0,358.96,286.5
2018,1,15,13,30,210.0,210.0,0.7,16.0,311.0,325.3,259.63
2018,1,15,13,45,157.0,200.0,0.6,15.9,273.5,272.02,216.95
2018,1,15,14,0,104.0,190.0,0.5,15.8,236.0,215.0,171.24
2018,1,15,14,15,83.5,177.0,0.5,15.65,212.5,186.29,148.23
2018,1,15,14,30,63.0,164.0,0.5,15.5,189.0,160.18,127.07
2018,1,15,14,45,104.5,149.5,0.5,15.35,187.0,161.55,127.09
2018,1,15,15,0,146.0,135.0,0.5,15.2,185.0,151.64,116.89
2018,1,15,15,15,228.5,114.5,0.5,15.2,182.0,144.23,106.41
2018,1,15,15,30,311.0,94.0,0.5,15.2,179.0,125.5,86.34
2018,1,15,15,45,327.5,79.0,0.6,14.6,155.5,91.49,59.13
2018,1,15,16,0,344.0,64.0,0.7,14.0,132.0,55.83,36.95
2018,1,15,16,15,246.0,53.0,0.65,13.8,95.5,39.5,29.12
2018,1,15,16,30,148.0,42.0,0.6,13.6,59.0,31.2,21.07
2018,1,15,16,45,92.5,26.5,0.55,13.4,35.5,19.9,7.49
2018,1,15,17,0,37.0,11.0,0.5,13.2,12.0,8.65,0.0
2018,1,15,17,15,18.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,7,15,5.5,2.5,0.5,12.55,2.5,0.0,0.0
2018,1,16,7,30,11.0,5.0,0.5,12.7,5.0,12.64,0.0
2018,1,16,7,45,5.5,11.0,0.5,12.85,11.0,13.17,0.0
2018,1,16,8,0,0.0,17.0,0.5,13.0,17.0,12.93,4.78
2018,1,16,8,15,0.0,24.5,0.6,13.2,24.5,18.67,10.1
2018,1,16,8,30,0.0,32.0,0.7,13.4,32.0,24.41,15.23
2018,1,16,8,45,0.0,43.0,0.8,13.6,43.0,32.87,22.62
2018,1,16,9,0,0.0,54.0,0.9,13.8,54.0,41.35,29.96
2018,1,16,9,15,21.0,81.5,0.8,14.15,88.5,99.18,80.13
2018,1,16,9,30,42.0,109.0,0.7,14.5,123.0,152.07,124.83
2018,1,16,9,45,48.0,129.5,0.6,14.85,147.0,180.84,147.99
2018,1,16,10,0,54.0,150.0,0.5,15.2,171.0,209.18,170.38
2018,1,16,10,15,104.5,162.5,0.45,15.5,207.5,291.4,236.76
2018,1,16,10,30,155.0,175.0,0.4,15.8,244.0,351.45,283.48
2018,1,16,10,45,132.0,185.5,0.4,16.05,246.0,336.37,269.66
2018,1,16,11,0,109.0,196.0,0.4,16.3,248.0,321.24,256.55
2018,1,16,11,15,94.0,205.0,0.45,16.5,251.0,290.97,232.51
2018,1,16,11,30,79.0,214.0,0.5,16.7,254.0,282.31,225.1
2018,1,16,11,45,51.5,194.0,0.55,16.85,220.0,229.47,182.77
2018,1,16,12,0,24.0,174.0,0.6,17.0,186.0,180.27,142.95
2018,1,16,12,15,19.0,174.5,0.7,17.1,184.0,160.41,127.06
2018,1,16,12,30,14.0,175.0,0.8,17.2,182.0,155.45,122.95
2018,1,16,12,45,12.0,154.0,0.85,17.25,160.0,133.52,105.19
2018,1,16,13,0,10.0,133.0,0.9,17.3,138.0,112.72,88.28
2018,1,16,13,15,21.0,146.0,0.95,17.25,156.5,138.99,110.09
2018,1,16,13,30,32.0,159.0,1.0,17.2,175.0,155.82,123.9
2018,1,16,13,45,19.0,134.5,1.05,17.15,144.0,116.91,91.97
2018,1,16,14,0,6.0,110.0,1.1,17.1,113.0,88.76,68.81
2018,1,16,14,15,49.5,133.0,1.15,16.9,153.0,131.94,104.55
2018,1,16,14,30,93.0,156.0,1.2,16.7,193.0,164.97,130.76
2018,1,16,14,45,91.5,127.5,1.25,16.55,161.5,138.74,108.62
2018,1,16,15,0,90.0,99.0,1.3,16.4,130.0,107.14,81.89
2018,1,16,15,15,68.0,96.5,1.3,16.4,118.5,92.99,70.31
2018,1,16,15,30,46.0,94.0,1.3,16.4,107.0,79.2,59.43
2018,1,16,15,45,27.0,78.5,1.05,15.55,86.0,61.68,45.73
2018,1,16,16,0,8.0,63.0,0.8,14.7,65.0,47.03,34.22
2018,1,16,16,15,4.0,44.5,0.8,14.2,45.5,33.5,23.86
2018,1,16,16,30,0.0,26.0,0.8,13.7,26.0,19.84,11.43
2018,1,16,16,45,6.5,17.0,0.85,13.2,17.0,13.38,3.73
2018,1,16,17,0,13.0,8.0,0.9,12.7,8.0,6.29,0.0
2018,1,16,17,15,6.5,4.0,0.9,12.5,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.5,0.95,9.75,4.5,0.0,0.0
2018,1,17,7,30,20.0,9.0,1.0,10.3,9.0,22.9,0.0
2018,1,17,7,45,22.5,22.5,1.05,10.8,24.0,46.6,13.18
2018,1,17,8,0,25.0,36.0,1.1,11.3,39.0,67.29,49.78
2018,1,17,8,15,46.0,52.0,1.15,11.75,60.0,104.37,83.94
2018,1,17,8,30,67.0,68.0,1.2,12.2,81.0,158.33,130.88
2018,1,17,8,45,125.0,85.0,1.2,12.6,116.0,232.9,195.41
2018,1,17,9,0,183.0,102.0,1.2,13.0,151.0,329.23,275.28
2018,1,17,9,15,224.5,115.0,1.2,13.6,184.0,384.48,319.46
2018,1,17,9,30,266.0,128.0,1.2,14.2,217.0,439.93,362.63
2018,1,17,9,45,244.0,144.5,1.2,14.75,233.0,437.52,358.2
2018,1,17,10,0,222.0,161.0,1.2,15.3,249.0,433.48,352.85
2018,1,17,10,15,216.5,173.0,1.2,15.7,264.0,415.53,337.93
2018,1,17,10,30,211.0,185.0,1.2,16.1,279.0,419.24,339.46
2018,1,17,10,45,247.0,193.0,1.2,16.55,308.5,479.61,384.75
2018,1,17,11,0,283.0,201.0,1.2,17.0,338.0,515.33,410.55
2018,1,17,11,15,316.5,203.0,1.3,17.25,360.5,538.96,428.2
2018,1,17,11,30,350.0,205.0,1.4,17.5,383.0,560.14,443.99
2018,1,17,11,45,355.5,204.5,1.5,17.75,388.0,550.73,436.58
2018,1,17,12,0,361.0,204.0,1.6,18.0,393.0,539.85,428.28
2018,1,17,12,15,347.5,208.5,1.65,18.15,390.5,517.35,410.68
2018,1,17,12,30,334.0,213.0,1.7,18.3,388.0,494.42,392.75
2018,1,17,12,45,369.0,204.5,1.75,18.4,395.5,493.64,392.53
2018,1,17,13,0,404.0,196.0,1.8,18.5,403.0,504.62,400.43
2018,1,17,13,15,402.0,190.5,1.7,18.5,392.0,473.87,375.92
2018,1,17,13,30,400.0,185.0,1.6,18.5,381.0,442.3,350.73
2018,1,17,13,45,343.5,185.5,1.55,18.5,348.5,373.71,296.66
2018,1,17,14,0,287.0,186.0,1.5,18.5,316.0,323.01,255.92
2018,1,17,14,15,260.5,176.5,1.35,18.3,289.0,282.1,222.57
2018,1,17,14,30,234.0,167.0,1.2,18.1,262.0,243.99,191.11
2018,1,17,14,45,281.0,147.5,1.05,17.9,252.0,225.0,173.25
2018,1,17,15,0,328.0,128.0,0.9,17.7,242.0,200.86,150.06
2018,1,17,15,15,330.0,113.0,0.9,17.7,216.5,169.31,121.97
2018,1,17,15,30,332.0,98.0,0.9,17.7,191.0,132.54,90.49
2018,1,17,15,45,313.0,84.0,0.8,16.7,160.5,94.65,61.74
2018,1,17,16,0,294.0,70.0,0.7,15.7,130.0,59.43,40.09
2018,1,17,16,15,250.0,56.5,0.75,15.25,99.0,41.96,31.16
2018,1,17,16,30,206.0,43.0,0.8,14.8,68.0,32.2,22.0
2018,1,17,16,45,142.0,29.0,0.85,14.35,43.0,21.84,10.28
2018,1,17,17,0,78.0,15.0,0.9,13.9,18.0,11.8,0.0
2018,1,17,17,15,39.0,7.5,0.85,13.75,9.0,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.8,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,11.3,8.0,21.32,0.0
2018,1,18,7,45,9.5,20.0,1.85,11.85,20.0,29.48,7.35
2018,1,18,8,0,0.0,32.0,2.1,12.4,32.0,29.15,17.96
2018,1,18,8,15,0.0,48.0,2.2,12.65,48.0,45.69,32.84
2018,1,18,8,30,0.0,64.0,2.3,12.9,64.0,61.09,46.42
2018,1,18,8,45,3.0,78.5,2.35,13.15,79.5,76.65,60.12
2018,1,18,9,0,6.0,93.0,2.4,13.4,95.0,92.27,73.68
2018,1,18,9,15,3.0,93.5,2.4,13.65,94.5,84.75,67.11
2018,1,18,9,30,0.0,94.0,2.4,13.9,94.0,79.1,62.07
2018,1,18,9,45,1.0,100.0,2.4,14.15,100.5,84.21,66.31
2018,1,18,10,0,2.0,106.0,2.4,14.4,107.0,89.58,70.72
2018,1,18,10,15,18.5,137.0,2.5,14.6,145.5,136.46,110.58
2018,1,18,10,30,35.0,168.0,2.6,14.8,184.0,203.07,165.87
2018,1,18,10,45,28.0,158.0,2.7,15.0,171.0,179.96,146.13
2018,1,18,11,0,21.0,148.0,2.8,15.2,158.0,144.1,116.08
2018,1,18,11,15,20.0,129.5,2.9,15.25,139.5,135.74,109.07
2018,1,18,11,30,19.0,111.0,3.0,15.3,121.0,114.56,91.39
2018,1,18,11,45,12.5,136.5,3.1,15.35,143.0,121.52,96.75
2018,1,18,12,0,6.0,162.0,3.2,15.4,165.0,138.65,110.52
2018,1,18,12,15,3.5,154.5,3.3,15.45,156.5,128.73,102.17
2018,1,18,12,30,1.0,147.0,3.4,15.5,148.0,119.32,94.3
2018,1,18,12,45,3.0,143.0,3.45,15.55,145.0,116.84,92.34
2018,1,18,13,0,5.0,139.0,3.5,15.6,142.0,114.31,90.33
2018,1,18,13,15,6.0,138.0,3.55,15.5,141.0,113.61,89.86
2018,1,18,13,30,7.0,137.0,3.6,15.4,140.0,112.82,89.33
2018,1,18,13,45,8.5,133.0,3.6,15.3,137.0,109.68,86.84
2018,1,18,14,0,10.0,129.0,3.6,15.2,134.0,106.42,84.23
2018,1,18,14,15,5.5,111.0,3.55,14.95,113.5,88.85,69.65
2018,1,18,14,30,1.0,93.0,3.5,14.7,93.0,72.19,55.81
2018,1,18,14,45,3.5,92.0,3.45,14.4,93.0,72.1,55.83
2018,1,18,15,0,6.0,91.0,3.4,14.1,93.0,71.62,55.46
2018,1,18,15,15,18.5,79.0,3.4,14.1,84.5,65.98,50.16
2018,1,18,15,30,31.0,67.0,3.4,14.1,76.0,56.92,41.79
2018,1,18,15,45,34.0,60.0,3.05,13.5,68.5,49.33,35.35
2018,1,18,16,0,37.0,53.0,2.7,12.9,61.0,41.32,29.17
2018,1,18,16,15,31.5,44.0,2.65,12.7,49.5,33.5,24.06
2018,1,18,16,30,26.0,35.0,2.6,12.5,38.0,26.64,17.47
2018,1,18,16,45,13.0,19.5,2.5,12.3,21.0,15.26,5.94
2018,1,18,17,0,0.0,4.0,2.4,12.1,4.0,3.15,0.0
2018,1,18,17,15,0.0,2.0,2.4,11.95,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,19,7,15,16.5,5.0,1.2,7.5,5.5,0.0,0.0
2018,1,19,7,30,33.0,10.0,1.2,8.2,11.0,33.96,0.0
2018,1,19,7,45,142.5,25.0,1.25,8.9,39.0,191.91,87.97
2018,1,19,8,0,252.0,40.0,1.3,9.6,67.0,322.93,258.96
2018,1,19,8,15,404.0,46.0,1.45,9.95,113.0,470.01,386.19
2018,1,19,8,30,556.0,52.0,1.6,10.3,159.0,626.68,512.11
2018,1,19,8,45,612.0,57.0,1.75,10.65,200.5,696.61,567.55
2018,1,19,9,0,668.0,62.0,1.9,11.0,242.0,766.07,620.88
2018,1,19,9,15,705.5,65.5,1.95,11.2,281.5,814.47,656.23
2018,1,19,9,30,743.0,69.0,2.0,11.4,321.0,853.51,683.73
2018,1,19,9,45,743.5,76.0,2.0,11.65,350.5,865.79,690.7
2018,1,19,10,0,744.0,83.0,2.0,11.9,380.0,882.47,700.8
2018,1,19,10,15,699.5,98.0,2.0,12.0,394.0,854.31,679.12
2018,1,19,10,30,655.0,113.0,2.0,12.1,408.0,822.19,655.02
2018,1,19,10,45,737.0,101.0,2.0,12.25,448.5,877.45,693.6
2018,1,19,11,0,819.0,89.0,2.0,12.4,489.0,921.13,722.5
2018,1,19,11,15,794.5,98.0,2.0,12.5,496.0,891.27,700.0
2018,1,19,11,30,770.0,107.0,2.0,12.6,503.0,865.29,681.11
2018,1,19,11,45,677.5,127.0,2.05,12.65,479.5,782.86,622.23
2018,1,19,12,0,585.0,147.0,2.1,12.7,456.0,700.49,562.44
2018,1,19,12,15,643.5,134.5,2.15,12.7,475.0,712.31,572.4
2018,1,19,12,30,702.0,122.0,2.2,12.7,494.0,717.43,576.45
2018,1,19,12,45,602.0,142.5,2.25,12.7,459.0,631.13,510.0
2018,1,19,13,0,502.0,163.0,2.3,12.7,424.0,542.49,441.02
2018,1,19,13,15,624.0,134.0,2.4,12.65,449.5,574.39,466.83
2018,1,19,13,30,746.0,105.0,2.5,12.6,475.0,585.51,474.89
2018,1,19,13,45,613.5,120.0,2.55,12.5,415.5,483.42,392.96
2018,1,19,14,0,481.0,135.0,2.6,12.4,356.0,386.02,313.99
2018,1,19,14,15,441.0,130.5,2.6,12.25,324.0,332.54,269.05
2018,1,19,14,30,401.0,126.0,2.6,12.1,292.0,282.84,226.38
2018,1,19,14,45,530.5,105.0,2.65,12.0,305.0,285.19,222.34
2018,1,19,15,0,660.0,84.0,2.7,11.9,318.0,266.71,198.46
2018,1,19,15,15,649.5,76.5,2.7,11.9,285.5,213.49,149.5
2018,1,19,15,30,639.0,69.0,2.7,11.9,253.0,161.27,103.38
2018,1,19,15,45,564.5,65.0,2.25,11.0,209.0,107.09,63.64
2018,1,19,16,0,490.0,61.0,1.8,10.1,165.0,62.14,39.83
2018,1,19,16,15,423.0,52.0,1.75,9.55,127.0,42.36,32.35
2018,1,19,16,30,356.0,43.0,1.7,9.0,89.0,35.31,25.46
2018,1,19,16,45,229.5,30.5,1.65,8.5,55.5,23.26,12.77
2018,1,19,17,0,103.0,18.0,1.6,8.0,22.0,13.65,0.0
2018,1,19,17,15,51.5,9.0,1.6,7.85,11.0,7.08,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,1.6,4.25,8.0,0.0,0.0
2018,1,20,7,30,129.0,13.0,1.8,5.1,16.0,112.2,0.0
2018,1,20,7,45,265.0,24.0,1.95,5.95,47.5,291.78,148.7
2018,1,20,8,0,401.0,35.0,2.1,6.8,79.0,443.24,358.21
2018,1,20,8,15,521.5,39.0,2.3,7.4,123.5,566.19,467.93
2018,1,20,8,30,642.0,43.0,2.5,8.0,168.0,684.36,565.21
2018,1,20,8,45,694.0,47.0,2.65,8.55,211.0,751.72,619.34
2018,1,20,9,0,746.0,51.0,2.8,9.1,254.0,818.07,670.36
2018,1,20,9,15,779.5,53.5,2.95,9.65,294.0,862.93,703.33
2018,1,20,9,30,813.0,56.0,3.1,10.2,334.0,905.32,733.4
2018,1,20,9,45,836.0,57.5,3.2,10.7,369.5,921.78,743.52
2018,1,20,10,0,859.0,59.0,3.3,11.2,405.0,946.07,759.22
2018,1,20,10,15,873.5,60.5,3.35,11.5,434.5,958.58,766.33
2018,1,20,10,30,888.0,62.0,3.4,11.8,464.0,967.49,770.93
2018,1,20,10,45,898.0,63.5,3.4,12.1,487.5,968.25,769.41
2018,1,20,11,0,908.0,65.0,3.4,12.4,511.0,965.17,765.37
2018,1,20,11,15,914.0,66.5,3.45,12.6,527.5,954.42,756.7
2018,1,20,11,30,920.0,68.0,3.5,12.8,544.0,939.87,745.52
2018,1,20,11,45,922.5,68.5,3.5,12.95,552.5,917.14,728.43
2018,1,20,12,0,925.0,69.0,3.5,13.1,561.0,890.9,708.98
2018,1,20,12,15,921.0,71.0,3.5,13.2,561.5,857.66,684.65
2018,1,20,12,30,917.0,73.0,3.5,13.3,562.0,821.46,658.19
2018,1,20,12,45,908.0,75.0,3.5,13.35,554.5,778.72,626.94
2018,1,20,13,0,899.0,77.0,3.5,13.4,547.0,733.8,593.89
2018,1,20,13,15,873.0,80.5,3.4,13.4,527.0,682.81,553.34
2018,1,20,13,30,847.0,84.0,3.3,13.4,507.0,625.28,506.87
2018,1,20,13,45,857.0,78.5,3.25,13.4,491.0,578.99,468.48
2018,1,20,14,0,867.0,73.0,3.2,13.4,475.0,529.84,426.53
2018,1,20,14,15,853.5,70.5,3.1,13.25,446.5,470.32,375.23
2018,1,20,14,30,840.0,68.0,3.0,13.1,418.0,410.8,322.52
2018,1,20,14,45,820.0,65.5,2.85,12.95,384.0,349.36,266.98
2018,1,20,15,0,800.0,63.0,2.7,12.8,350.0,289.22,211.73
2018,1,20,15,15,769.0,60.0,2.7,12.8,311.0,227.78,156.11
2018,1,20,15,30,738.0,57.0,2.7,12.8,272.0,169.55,105.56
2018,1,20,15,45,666.0,55.0,2.05,11.6,226.5,111.77,63.26
2018,1,20,16,0,594.0,53.0,1.4,10.4,181.0,59.45,35.46
2018,1,20,16,15,425.0,47.5,1.35,9.7,128.5,38.67,29.08
2018,1,20,16,30,256.0,42.0,1.3,9.0,76.0,31.79,22.46
2018,1,20,16,45,237.0,31.0,1.3,8.3,53.0,23.67,13.53
2018,1,20,17,0,218.0,20.0,1.3,7.6,30.0,16.62,0.0
2018,1,20,17,15,109.0,10.0,1.3,7.4,15.0,7.87,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.5,1.1,6.4,8.0,0.0,0.0
2018,1,21,7,30,106.0,13.0,1.2,6.8,16.0,94.0,0.0
2018,1,21,7,45,240.0,25.0,1.3,7.15,47.5,272.91,147.92
2018,1,21,8,0,374.0,37.0,1.4,7.5,79.0,421.69,339.9
2018,1,21,8,15,473.0,43.5,1.4,7.9,120.5,528.94,434.68
2018,1,21,8,30,572.0,50.0,1.4,8.3,162.0,639.06,523.71
2018,1,21,8,45,585.0,58.5,1.4,8.65,196.5,673.77,551.68
2018,1,21,9,0,598.0,67.0,1.4,9.0,231.0,706.64,576.88
2018,1,21,9,15,623.0,74.5,1.45,9.55,268.0,747.7,606.71
2018,1,21,9,30,648.0,82.0,1.5,10.1,305.0,786.64,633.73
2018,1,21,9,45,726.5,76.0,1.55,10.65,350.5,857.64,682.92
2018,1,21,10,0,805.0,70.0,1.6,11.2,396.0,920.26,724.41
2018,1,21,10,15,810.5,74.5,1.6,11.45,423.0,928.02,727.17
2018,1,21,10,30,816.0,79.0,1.6,11.7,450.0,932.2,728.14
2018,1,21,10,45,648.5,119.5,1.65,11.95,424.0,815.58,644.98
2018,1,21,11,0,481.0,160.0,1.7,12.2,398.0,679.54,545.76
2018,1,21,11,15,352.0,194.5,1.75,12.3,371.5,562.49,455.85
2018,1,21,11,30,223.0,229.0,1.8,12.4,345.0,451.54,367.57
2018,1,21,11,45,236.5,232.5,1.85,12.5,357.5,457.39,372.71
2018,1,21,12,0,250.0,236.0,1.9,12.6,370.0,481.44,390.78
2018,1,21,12,15,193.5,239.5,1.9,12.6,343.5,406.27,330.66
2018,1,21,12,30,137.0,243.0,1.9,12.6,317.0,354.04,288.16
2018,1,21,12,45,116.5,237.5,1.95,12.65,300.0,323.1,263.19
2018,1,21,13,0,96.0,232.0,2.0,12.7,283.0,279.13,227.6
2018,1,21,13,15,155.5,220.5,1.95,12.65,300.0,313.57,256.34
2018,1,21,13,30,215.0,209.0,1.9,12.6,317.0,327.85,268.03
2018,1,21,13,45,321.5,188.5,1.85,12.6,342.5,365.39,297.78
2018,1,21,14,0,428.0,168.0,1.8,12.6,368.0,390.18,315.66
2018,1,21,14,15,358.0,168.5,1.65,12.5,329.0,320.21,257.71
2018,1,21,14,30,288.0,169.0,1.5,12.4,290.0,267.99,214.23
2018,1,21,14,45,188.5,157.0,1.4,12.35,233.5,196.66,156.01
2018,1,21,15,0,89.0,145.0,1.3,12.3,177.0,140.04,110.7
2018,1,21,15,15,81.5,131.0,1.3,12.3,158.0,119.78,93.49
2018,1,21,15,30,74.0,117.0,1.3,12.3,139.0,100.63,77.32
2018,1,21,15,45,63.5,100.0,1.0,11.6,117.0,80.25,60.85
2018,1,21,16,0,53.0,83.0,0.7,10.9,95.0,61.61,46.54
2018,1,21,16,15,38.5,66.0,0.75,10.7,73.5,47.68,37.04
2018,1,21,16,30,24.0,49.0,0.8,10.5,52.0,35.82,25.92
2018,1,21,16,45,22.0,32.5,0.8,10.3,34.5,24.18,14.15
2018,1,21,17,0,20.0,16.0,0.8,10.1,17.0,12.32,0.0
2018,1,21,17,15,10.0,8.0,0.85,10.0,8.5,6.29,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
