Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,65.59,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,178.03,114.4
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,270.9,219.14
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,373.89,309.15
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,456.13,378.66
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,543.26,448.91
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,613.54,500.94
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,685.38,551.64
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,744.69,590.35
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,798.07,623.24
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,846.11,651.13
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,892.09,676.58
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,929.34,695.35
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,963.62,711.66
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,989.95,723.61
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,999.42,724.88
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,1014.09,729.72
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,1024.91,732.11
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,1027.33,732.61
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,1025.64,730.85
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,1017.35,724.12
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,1004.93,715.1
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,985.62,704.45
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,962.37,691.31
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,933.07,673.34
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,900.16,653.02
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,862.24,630.12
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,821.17,604.77
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,775.72,574.68
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,727.67,541.2
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,675.41,504.06
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,621.13,463.88
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,563.78,419.61
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,505.12,372.62
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,443.9,322.18
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,382.15,269.73
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,319.16,215.56
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,256.56,162.61
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,187.7,109.13
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,125.45,71.78
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,79.11,62.24
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,77.21,61.04
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,75.08,59.58
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,67.37,53.27
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,63.76,50.41
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,60.13,47.46
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,57.18,45.04
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,52.1,40.54
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,43.71,32.88
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,35.34,24.92
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,23.35,11.67
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,11.8,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,28.45,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,73.14,47.11
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,196.87,159.92
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,309.25,258.37
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,424.59,357.04
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,548.89,459.51
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,620.15,514.52
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,692.96,568.77
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,671.6,549.66
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,631.66,516.13
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,738.48,595.84
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,839.08,666.88
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,906.39,711.98
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,966.89,751.6
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,992.38,767.32
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,1014.23,780.83
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,1001.28,770.21
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,982.95,756.28
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,995.16,764.05
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,1003.16,769.0
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,995.09,763.13
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,998.48,765.45
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,978.32,751.3
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,954.35,734.71
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,924.91,714.66
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,891.98,692.05
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,853.69,665.57
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,812.38,636.67
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,766.39,602.21
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,717.95,564.92
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,665.57,523.53
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,611.51,479.66
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,553.99,432.02
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,495.58,382.16
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,411.78,313.23
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,343.0,257.05
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,267.08,198.64
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,216.59,163.83
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,162.18,123.75
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,120.29,93.98
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,102.12,84.08
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,81.14,66.21
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,83.93,69.02
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,86.4,71.56
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,80.03,66.21
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,75.43,62.33
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,68.3,56.02
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,61.85,50.12
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,48.01,37.35
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,33.98,24.22
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,22.04,11.38
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,10.23,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.51,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,6.82,0.0
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,12.44,4.93
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,18.13,10.09
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,20.43,12.24
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,22.79,14.36
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,22.49,14.06
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,22.12,13.65
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,70.24,56.25
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,134.51,111.76
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,251.44,209.82
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,371.82,307.14
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,308.99,254.2
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,266.71,217.97
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,172.89,140.37
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,80.31,62.53
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,113.95,90.73
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,159.68,128.48
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,248.02,200.47
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,337.55,271.71
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,311.51,250.46
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,286.44,230.29
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,334.99,269.11
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,381.71,305.81
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,388.39,310.68
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,394.14,314.97
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,464.16,372.02
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,521.87,418.02
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,490.31,392.16
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,452.86,362.17
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,388.34,310.83
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,325.27,260.46
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,371.61,296.94
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,401.77,318.51
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,373.99,293.92
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,341.85,264.94
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,290.76,222.59
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,244.54,185.11
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,202.12,143.4
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,141.78,95.84
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,101.94,85.09
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,96.11,80.31
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,83.28,69.2
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,69.5,57.13
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,64.46,52.82
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,59.25,48.26
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,55.91,45.3
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,52.99,42.57
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,44.53,34.59
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,35.84,26.15
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,22.82,12.52
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,12.59,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,3.93,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,83.29,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,211.0,157.51
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,296.84,244.9
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,396.09,331.81
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,475.33,398.76
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,558.79,465.96
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,629.43,519.23
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,701.47,571.4
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,760.5,612.32
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,813.28,647.74
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,861.14,678.36
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,906.81,706.87
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,943.1,727.96
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,976.3,746.76
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,1002.57,761.03
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,1011.62,763.92
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,1025.55,769.61
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,1035.56,772.72
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,1037.16,770.93
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,1034.59,766.71
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,1024.43,757.65
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,1010.18,746.22
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,990.49,732.43
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,966.88,716.27
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,930.07,691.66
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,890.34,665.19
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,842.15,633.13
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,803.63,605.9
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,763.62,577.69
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,729.1,552.09
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,675.73,512.07
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,620.65,469.74
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,560.51,422.35
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,502.02,374.74
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,441.62,324.47
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,380.22,271.83
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,317.11,217.1
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,253.9,163.24
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,190.95,114.77
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,130.19,79.41
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,87.67,70.71
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,83.94,67.88
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,74.47,59.97
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,71.37,57.55
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,66.08,53.15
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,60.7,48.58
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,55.22,43.89
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,49.69,38.97
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,43.95,33.62
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,35.81,25.86
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,25.03,14.45
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,14.95,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.27,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,3.78,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,5.3,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,6.82,0.28
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,14.06,6.67
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,21.33,13.05
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,22.1,13.7
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,22.88,14.33
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,26.74,17.59
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,30.6,20.82
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,47.19,34.92
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,63.87,48.89
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,70.51,54.24
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,77.44,59.8
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,110.45,87.1
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,144.03,114.35
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,254.9,204.14
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,354.0,281.19
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,490.97,385.66
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,602.18,467.07
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,642.06,493.96
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,657.66,504.32
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,662.68,507.63
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,665.33,509.35
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,579.78,446.35
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,514.62,397.46
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,476.52,369.19
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,428.8,333.31
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,397.3,309.61
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,367.13,286.61
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,396.93,309.57
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,413.76,321.89
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,409.64,318.1
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,399.33,308.59
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,376.09,287.96
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,344.55,259.45
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,303.4,220.69
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,250.09,171.41
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,191.71,123.78
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,129.04,82.69
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,82.73,66.89
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,74.81,60.35
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,70.39,56.77
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,65.73,52.93
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,62.78,50.56
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,59.83,48.12
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,51.17,40.55
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,47.08,36.91
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,41.18,31.41
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,35.46,25.8
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,25.02,14.87
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,13.67,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,33.42,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,136.21,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,249.8,193.81
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,337.94,280.02
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,435.35,365.6
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,510.57,430.03
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,589.41,493.91
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,650.5,540.08
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,717.16,588.85
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,772.03,627.13
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,825.66,663.56
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,871.82,693.7
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,915.63,721.66
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,949.88,742.94
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,968.88,753.46
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,993.08,767.35
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,1013.62,778.65
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,1025.66,784.35
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,1033.73,787.52
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,1034.34,785.96
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,1030.77,781.79
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,1021.57,774.01
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,1008.19,763.6
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,987.87,749.28
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,963.6,732.37
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,933.76,711.68
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,900.31,688.48
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,861.07,661.03
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,818.78,631.32
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,771.11,595.86
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,721.08,557.71
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,668.96,516.95
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,614.77,473.49
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,553.48,423.41
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,492.83,372.56
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,430.9,319.62
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,370.23,266.85
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,309.31,211.9
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,249.61,158.79
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,186.64,110.14
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,117.58,69.06
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,79.22,63.12
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,78.0,62.39
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,75.89,60.86
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,73.77,59.31
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,64.58,51.52
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,60.97,48.53
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,56.38,44.67
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,51.83,40.67
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,45.11,34.5
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,38.47,28.13
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,25.56,15.33
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.17,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,29.61,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,128.7,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,231.11,179.23
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,318.89,260.92
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,415.78,343.56
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,494.44,408.26
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,577.29,472.92
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,643.18,520.37
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,710.03,566.66
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,761.08,599.92
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,815.72,634.87
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,860.79,663.84
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,903.57,690.89
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,937.78,711.83
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,956.82,722.52
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,980.56,736.48
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,1000.76,748.06
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,1013.61,755.3
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,1022.55,760.11
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,1022.76,759.06
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,1018.82,755.49
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,1008.27,747.71
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,993.64,737.39
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,973.14,723.27
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,948.77,706.66
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,919.3,686.68
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,886.28,664.27
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,847.83,638.45
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,806.29,610.32
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,760.79,576.85
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,712.7,540.61
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,659.82,500.6
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,605.01,457.9
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,548.27,412.24
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,490.24,364.07
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,429.67,312.71
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,368.58,259.67
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,306.08,205.24
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,243.93,152.61
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,181.67,105.25
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,113.0,65.25
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,76.11,59.79
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,74.5,58.83
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,71.65,56.72
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,68.71,54.51
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,65.55,52.07
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,57.59,45.34
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,53.21,41.67
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,48.89,37.89
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,42.06,31.69
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,35.29,25.28
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,26.27,16.06
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.0,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,8.26,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,35.4,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,139.08,27.49
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,245.91,193.09
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,329.99,271.41
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,422.41,350.94
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,497.78,413.48
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,576.98,475.63
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,642.39,522.53
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,704.48,564.77
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,758.83,599.65
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,812.05,632.35
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,857.0,657.86
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,899.66,680.98
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,933.31,698.25
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,951.92,705.5
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,974.7,716.53
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,993.92,725.17
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,1006.31,730.4
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,1014.8,733.36
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,1015.94,731.87
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,1012.94,728.02
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,1003.34,721.21
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,989.65,711.93
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,969.14,698.44
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,944.76,682.6
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,914.89,662.59
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,881.49,640.37
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,843.96,616.04
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,803.31,589.52
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,757.39,557.64
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,708.89,523.04
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,657.29,485.47
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,603.71,445.2
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,546.17,400.72
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,487.74,353.99
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,427.71,304.5
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,366.85,253.0
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,304.98,200.46
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,243.54,149.71
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,181.58,103.76
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,113.26,65.16
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,77.9,60.4
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,76.33,59.44
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,74.52,58.25
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,72.73,57.05
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,64.02,49.87
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,60.82,47.34
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,55.93,43.34
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,51.03,39.17
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,44.33,33.2
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,37.67,26.99
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,27.91,17.32
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,16.74,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,31.15,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,137.0,47.83
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,239.95,189.12
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,329.44,270.21
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,427.79,353.81
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,506.34,418.52
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,588.69,483.32
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,655.55,530.57
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,723.29,576.14
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,749.4,590.39
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,771.02,601.37
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,818.47,629.78
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,864.04,655.61
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,907.4,679.1
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,941.77,695.96
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,975.83,713.18
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,1006.51,727.93
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,1014.93,728.77
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,1019.18,727.45
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,990.38,708.17
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,968.53,693.73
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,921.37,661.88
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,868.07,625.17
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,842.66,608.32
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,814.97,589.51
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,771.64,560.46
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,727.75,530.7
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,719.17,525.46
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,706.23,516.66
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,696.65,510.41
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,680.11,498.55
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,651.43,478.31
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,611.83,448.85
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,553.17,403.65
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,493.82,356.51
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,432.34,306.4
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,370.78,255.0
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,303.15,198.92
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,239.64,147.33
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,178.19,101.68
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,116.63,68.37
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,83.09,64.48
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,81.8,63.76
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,78.42,61.24
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,69.21,53.74
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,65.74,51.05
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,62.23,48.26
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,56.21,43.35
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,50.13,38.2
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,44.16,32.93
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,38.31,27.48
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,27.09,16.74
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,18.16,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,20.73,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,90.13,39.35
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,167.45,131.14
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,222.4,181.56
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,282.46,233.87
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,346.31,287.43
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,413.98,342.01
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,469.53,383.82
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,525.92,424.43
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,616.88,490.29
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,721.77,561.82
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,798.91,609.7
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,875.91,655.56
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,911.39,673.24
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,936.86,684.64
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,965.48,697.84
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,990.66,708.58
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,1008.39,714.77
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,1008.28,710.17
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,1009.47,708.5
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,1006.63,704.51
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,996.84,695.55
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,983.05,684.44
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,962.11,671.95
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,937.43,657.27
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,907.83,639.67
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,874.81,619.86
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,836.62,596.85
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,795.55,571.0
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,750.04,541.26
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,702.26,508.9
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,650.92,473.16
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,597.8,434.69
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,541.77,392.54
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,484.62,347.82
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,425.65,300.08
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,363.74,248.89
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,301.77,197.35
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,240.57,147.73
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,178.6,102.85
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,119.11,71.73
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,87.69,68.22
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,85.72,67.06
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,76.5,59.67
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,73.82,57.76
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,70.23,55.04
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,66.59,52.2
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,61.99,48.51
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,57.41,44.66
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,50.22,38.29
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.22,29.21
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,29.14,18.6
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.13,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
