Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,4,5,15,47.5,11.0,1.35,8.95,14.0,25.37,0.0
2018,5,4,5,30,95.0,22.0,1.6,9.4,28.0,72.04,13.14
2018,5,4,5,45,149.0,36.0,1.85,9.9,55.0,134.88,103.56
2018,5,4,6,0,203.0,50.0,2.1,10.4,82.0,186.01,151.98
2018,5,4,6,15,251.5,65.5,2.2,11.0,119.5,241.67,201.7
2018,5,4,6,30,300.0,81.0,2.3,11.6,157.0,301.69,253.7
2018,5,4,6,45,367.0,92.5,2.4,12.15,207.0,373.2,313.79
2018,5,4,7,0,434.0,104.0,2.5,12.7,257.0,449.75,375.96
2018,5,4,7,15,504.0,111.5,2.35,13.35,316.5,528.16,436.76
2018,5,4,7,30,574.0,119.0,2.2,14.0,376.0,619.95,504.89
2018,5,4,7,45,655.5,112.5,2.05,14.6,439.0,700.17,561.13
2018,5,4,8,0,737.0,106.0,1.9,15.2,502.0,781.82,615.43
2018,5,4,8,15,632.5,150.5,1.65,15.95,512.5,758.49,592.13
2018,5,4,8,30,528.0,195.0,1.4,16.7,523.0,715.13,554.32
2018,5,4,8,45,570.0,196.5,1.1,17.4,573.5,764.08,583.54
2018,5,4,9,0,612.0,198.0,0.8,18.1,624.0,821.37,614.95
2018,5,4,9,15,592.0,220.0,0.8,18.8,651.5,828.73,615.28
2018,5,4,9,30,572.0,242.0,0.8,19.5,679.0,825.78,609.77
2018,5,4,9,45,713.5,188.0,0.75,20.25,757.0,914.6,665.62
2018,5,4,10,0,855.0,134.0,0.7,21.0,835.0,982.16,702.87
2018,5,4,10,15,856.0,139.5,0.7,21.7,861.0,980.8,698.16
2018,5,4,10,30,857.0,145.0,0.7,22.4,887.0,975.43,692.18
2018,5,4,10,45,756.5,205.0,0.75,23.1,871.0,933.32,664.63
2018,5,4,11,0,656.0,265.0,0.8,23.8,855.0,878.05,626.94
2018,5,4,11,15,578.5,314.0,0.9,24.2,840.0,829.39,594.63
2018,5,4,11,30,501.0,363.0,1.0,24.6,825.0,783.15,563.16
2018,5,4,11,45,599.0,314.0,1.1,25.0,869.0,798.92,575.92
2018,5,4,12,0,697.0,265.0,1.2,25.4,913.0,810.29,584.59
2018,5,4,12,15,785.5,207.5,1.15,25.65,936.0,789.33,570.69
2018,5,4,12,30,874.0,150.0,1.1,25.9,959.0,759.96,551.05
2018,5,4,12,45,781.0,203.0,1.1,26.1,920.0,706.13,511.87
2018,5,4,13,0,688.0,256.0,1.1,26.3,881.0,650.5,471.46
2018,5,4,13,15,616.5,289.0,1.15,26.35,840.5,591.25,429.29
2018,5,4,13,30,545.0,322.0,1.2,26.4,800.0,538.45,390.88
2018,5,4,13,45,562.5,300.0,1.25,26.45,781.5,493.46,357.31
2018,5,4,14,0,580.0,278.0,1.3,26.5,763.0,446.15,320.71
2018,5,4,14,15,659.5,229.0,1.45,26.4,760.5,400.16,282.97
2018,5,4,14,30,739.0,180.0,1.6,26.3,758.0,345.3,236.32
2018,5,4,14,45,795.0,146.0,1.75,26.15,740.5,290.35,188.81
2018,5,4,15,0,851.0,112.0,1.9,26.0,723.0,223.84,133.55
2018,5,4,15,15,838.5,109.5,1.9,26.0,681.0,163.58,91.71
2018,5,4,15,30,826.0,107.0,1.9,26.0,639.0,104.47,65.07
2018,5,4,15,45,806.5,104.0,2.25,25.3,591.5,84.54,65.43
2018,5,4,16,0,787.0,101.0,2.6,24.6,544.0,83.0,64.58
2018,5,4,16,15,762.0,97.5,2.75,23.85,494.0,80.92,63.26
2018,5,4,16,30,737.0,94.0,2.9,23.1,444.0,72.73,56.73
2018,5,4,16,45,705.0,88.5,3.05,22.35,392.0,69.16,54.06
2018,5,4,17,0,673.0,83.0,3.2,21.6,340.0,65.51,51.25
2018,5,4,17,15,627.5,76.5,3.15,20.6,288.0,60.85,47.54
2018,5,4,17,30,582.0,70.0,3.1,19.6,236.0,56.15,43.64
2018,5,4,17,45,513.0,61.5,3.05,18.55,186.0,49.61,37.96
2018,5,4,18,0,444.0,53.0,3.0,17.5,136.0,43.06,32.04
2018,5,4,18,15,339.0,42.5,2.85,16.65,94.5,34.64,24.18
2018,5,4,18,30,234.0,32.0,2.7,15.8,53.0,24.37,13.38
2018,5,4,18,45,129.0,18.5,2.6,14.95,29.0,14.56,0.0
2018,5,4,19,0,24.0,5.0,2.5,14.1,5.0,3.93,0.0
2018,5,4,19,15,12.0,2.5,2.45,13.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.05,10.8,5.5,4.33,0.0
2018,5,5,5,30,0.0,11.0,2.1,11.1,11.0,8.36,0.0
2018,5,5,5,45,0.0,21.0,2.15,11.4,21.0,16.0,7.45
2018,5,5,6,0,0.0,31.0,2.2,11.7,31.0,23.66,14.48
2018,5,5,6,15,0.0,40.0,2.15,12.0,40.0,30.57,20.68
2018,5,5,6,30,0.0,49.0,2.1,12.3,49.0,37.49,26.78
2018,5,5,6,45,1.0,71.5,2.1,12.6,72.0,56.8,43.42
2018,5,5,7,0,2.0,94.0,2.1,12.9,95.0,77.09,60.65
2018,5,5,7,15,6.5,122.0,2.1,13.1,125.0,105.41,84.53
2018,5,5,7,30,11.0,150.0,2.1,13.3,155.0,134.1,108.31
2018,5,5,7,45,50.0,187.0,2.15,13.55,213.5,216.2,176.78
2018,5,5,8,0,89.0,224.0,2.2,13.8,272.0,287.95,234.94
2018,5,5,8,15,190.5,244.5,2.25,14.1,359.5,417.77,338.95
2018,5,5,8,30,292.0,265.0,2.3,14.4,447.0,553.81,443.11
2018,5,5,8,45,309.5,282.0,2.35,14.7,487.5,590.85,468.61
2018,5,5,9,0,327.0,299.0,2.4,15.0,528.0,626.82,493.65
2018,5,5,9,15,313.5,321.5,2.3,15.7,551.0,637.79,497.87
2018,5,5,9,30,300.0,344.0,2.2,16.4,574.0,646.51,500.6
2018,5,5,9,45,376.5,332.0,2.15,17.15,633.5,704.14,541.13
2018,5,5,10,0,453.0,320.0,2.1,17.9,693.0,780.92,592.98
2018,5,5,10,15,447.5,335.0,2.0,18.55,713.5,782.73,590.0
2018,5,5,10,30,442.0,350.0,1.9,19.2,734.0,781.8,585.88
2018,5,5,10,45,370.5,387.5,1.75,19.85,714.5,721.61,539.58
2018,5,5,11,0,299.0,425.0,1.6,20.5,695.0,678.73,505.45
2018,5,5,11,15,243.0,441.5,1.65,20.65,663.0,630.29,470.38
2018,5,5,11,30,187.0,458.0,1.7,20.8,631.0,567.97,425.4
2018,5,5,11,45,201.5,458.5,1.75,20.95,645.5,567.79,425.71
2018,5,5,12,0,216.0,459.0,1.8,21.1,660.0,565.64,424.09
2018,5,5,12,15,178.5,461.5,2.0,20.8,627.5,523.62,394.35
2018,5,5,12,30,141.0,464.0,2.2,20.5,595.0,483.53,365.74
2018,5,5,12,45,134.0,454.0,2.4,20.25,577.5,456.71,346.93
2018,5,5,13,0,127.0,444.0,2.6,20.0,560.0,430.41,328.08
2018,5,5,13,15,83.0,369.0,2.8,19.5,444.0,332.23,255.21
2018,5,5,13,30,39.0,294.0,3.0,19.0,328.0,245.18,189.2
2018,5,5,13,45,35.0,291.0,3.25,18.5,321.0,235.79,182.52
2018,5,5,14,0,31.0,288.0,3.5,18.0,314.0,226.72,175.87
2018,5,5,14,15,36.5,296.0,3.6,17.45,325.5,228.79,177.76
2018,5,5,14,30,42.0,304.0,3.7,16.9,337.0,229.39,178.4
2018,5,5,14,45,38.0,291.0,3.85,16.35,319.5,213.2,166.12
2018,5,5,15,0,34.0,278.0,4.0,15.8,302.0,197.63,154.44
2018,5,5,15,15,57.0,263.5,4.0,15.8,301.5,184.8,143.78
2018,5,5,15,30,80.0,249.0,4.0,15.8,301.0,169.17,132.56
2018,5,5,15,45,154.5,245.0,4.2,15.3,335.5,157.69,130.95
2018,5,5,16,0,229.0,241.0,4.4,14.8,370.0,156.88,130.96
2018,5,5,16,15,315.0,202.5,4.3,14.75,362.5,132.59,110.48
2018,5,5,16,30,401.0,164.0,4.2,14.7,355.0,109.21,90.58
2018,5,5,16,45,455.0,135.0,4.1,14.6,328.5,93.76,77.4
2018,5,5,17,0,509.0,106.0,4.0,14.5,302.0,77.15,63.04
2018,5,5,17,15,534.5,89.5,3.75,14.15,268.0,69.04,56.07
2018,5,5,17,30,560.0,73.0,3.5,13.8,234.0,58.1,46.44
2018,5,5,17,45,487.0,65.0,3.3,13.5,184.5,52.04,40.95
2018,5,5,18,0,414.0,57.0,3.1,13.2,135.0,46.01,35.27
2018,5,5,18,15,314.0,45.5,3.05,12.75,94.5,34.63,24.64
2018,5,5,18,30,214.0,34.0,3.0,12.3,54.0,25.74,15.02
2018,5,5,18,45,117.0,19.5,2.9,11.9,29.5,14.77,0.0
2018,5,5,19,0,20.0,5.0,2.8,11.5,5.0,3.93,0.0
2018,5,5,19,15,10.0,2.5,2.85,11.3,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,9.3,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,9.3,2.0,0.0,0.0
2018,5,6,5,15,14.0,12.5,2.4,9.65,13.0,14.73,0.0
2018,5,6,5,30,21.0,23.0,2.6,10.0,24.0,31.27,9.15
2018,5,6,5,45,48.5,40.0,2.75,10.4,46.5,72.0,53.62
2018,5,6,6,0,76.0,57.0,2.9,10.8,69.0,105.44,84.41
2018,5,6,6,15,86.0,71.5,2.95,11.15,90.0,128.16,105.31
2018,5,6,6,30,96.0,86.0,3.0,11.5,111.0,151.97,126.57
2018,5,6,6,45,105.0,107.0,3.0,11.85,140.0,183.8,153.92
2018,5,6,7,0,114.0,128.0,3.0,12.2,169.0,215.84,180.74
2018,5,6,7,15,109.5,153.5,2.95,12.7,198.0,243.17,202.48
2018,5,6,7,30,105.0,179.0,2.9,13.2,227.0,269.42,222.77
2018,5,6,7,45,181.0,199.0,2.85,13.65,292.5,354.55,292.39
2018,5,6,8,0,257.0,219.0,2.8,14.1,358.0,463.29,377.83
2018,5,6,8,15,436.0,194.5,2.8,14.6,456.5,620.06,499.42
2018,5,6,8,30,615.0,170.0,2.8,15.1,555.0,774.09,613.07
2018,5,6,8,45,712.5,148.0,2.85,15.55,624.5,851.41,664.92
2018,5,6,9,0,810.0,126.0,2.9,16.0,694.0,921.22,710.81
2018,5,6,9,15,758.0,158.0,3.0,16.45,713.0,920.09,707.38
2018,5,6,9,30,706.0,190.0,3.1,16.9,732.0,906.89,696.37
2018,5,6,9,45,757.5,175.5,3.15,17.3,780.0,940.09,717.49
2018,5,6,10,0,809.0,161.0,3.2,17.7,828.0,961.61,730.1
2018,5,6,10,15,844.0,149.0,3.35,18.05,865.0,975.07,738.23
2018,5,6,10,30,879.0,137.0,3.5,18.4,902.0,969.47,733.55
2018,5,6,10,45,782.0,199.0,3.65,18.7,891.0,936.57,710.55
2018,5,6,11,0,685.0,261.0,3.8,19.0,880.0,897.16,681.18
2018,5,6,11,15,739.0,232.5,3.9,19.15,908.5,898.35,682.98
2018,5,6,11,30,793.0,204.0,4.0,19.3,937.0,884.03,673.83
2018,5,6,11,45,660.0,281.0,4.05,19.45,893.5,819.73,624.49
2018,5,6,12,0,527.0,358.0,4.1,19.6,850.0,747.95,569.99
2018,5,6,12,15,509.0,367.5,4.15,19.55,841.5,713.47,544.84
2018,5,6,12,30,491.0,377.0,4.2,19.5,833.0,677.99,518.44
2018,5,6,12,45,549.0,342.0,4.2,19.45,846.5,659.75,505.36
2018,5,6,13,0,607.0,307.0,4.2,19.4,860.0,633.28,485.49
2018,5,6,13,15,624.0,290.0,4.15,19.15,849.0,593.11,454.52
2018,5,6,13,30,641.0,273.0,4.1,18.9,838.0,550.08,420.49
2018,5,6,13,45,445.0,332.5,4.05,18.65,719.5,457.57,349.29
2018,5,6,14,0,249.0,392.0,4.0,18.4,601.0,383.1,292.91
2018,5,6,14,15,289.0,365.5,3.85,18.05,599.0,357.11,270.97
2018,5,6,14,30,329.0,339.0,3.7,17.7,597.0,326.94,244.69
2018,5,6,14,45,356.0,313.5,3.6,17.35,580.5,290.0,213.11
2018,5,6,15,0,383.0,288.0,3.5,17.0,564.0,250.24,179.97
2018,5,6,15,15,361.5,273.0,3.5,17.0,521.5,208.11,149.73
2018,5,6,15,30,340.0,258.0,3.5,17.0,479.0,168.86,127.77
2018,5,6,15,45,264.0,233.0,3.4,16.3,397.0,146.15,120.51
2018,5,6,16,0,188.0,208.0,3.3,15.6,315.0,139.05,115.17
2018,5,6,16,15,111.5,178.5,3.25,15.25,240.5,120.81,100.01
2018,5,6,16,30,35.0,149.0,3.2,14.9,166.0,105.69,87.39
2018,5,6,16,45,109.5,134.0,3.15,14.55,178.0,94.32,77.87
2018,5,6,17,0,184.0,119.0,3.1,14.2,190.0,82.74,68.03
2018,5,6,17,15,291.0,103.0,3.05,13.95,196.5,72.36,59.05
2018,5,6,17,30,398.0,87.0,3.0,13.7,203.0,63.79,51.52
2018,5,6,17,45,353.5,74.0,2.95,13.4,161.5,54.76,43.39
2018,5,6,18,0,309.0,61.0,2.9,13.1,120.0,45.52,34.88
2018,5,6,18,15,221.0,47.0,2.75,12.85,83.0,35.13,25.12
2018,5,6,18,30,133.0,33.0,2.6,12.6,46.0,24.76,14.48
2018,5,6,18,45,72.5,19.0,2.45,12.3,25.5,14.32,0.0
2018,5,6,19,0,12.0,5.0,2.3,12.0,5.0,3.93,0.0
2018,5,6,19,15,6.0,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.05,10.15,22.0,48.61,0.0
2018,5,7,5,30,202.0,28.0,2.3,10.8,42.0,132.44,64.9
2018,5,7,5,45,318.0,38.5,2.5,11.45,81.5,215.28,168.79
2018,5,7,6,0,434.0,49.0,2.7,12.1,121.0,305.64,249.92
2018,5,7,6,15,509.0,57.0,2.65,12.65,170.0,381.35,316.25
2018,5,7,6,30,584.0,65.0,2.6,13.2,219.0,463.01,384.85
2018,5,7,6,45,633.0,71.5,2.55,13.75,271.5,531.07,439.72
2018,5,7,7,0,682.0,78.0,2.5,14.3,324.0,601.45,493.99
2018,5,7,7,15,717.0,83.0,2.5,14.9,377.0,661.34,537.35
2018,5,7,7,30,752.0,88.0,2.5,15.5,430.0,717.35,575.86
2018,5,7,7,45,777.5,92.0,2.45,16.05,481.5,768.22,609.28
2018,5,7,8,0,803.0,96.0,2.4,16.6,533.0,817.61,640.71
2018,5,7,8,15,822.5,99.0,2.4,17.25,582.0,858.74,665.72
2018,5,7,8,30,842.0,102.0,2.4,17.9,631.0,897.38,688.58
2018,5,7,8,45,857.0,105.0,2.4,18.5,676.0,929.1,706.5
2018,5,7,9,0,872.0,108.0,2.4,19.1,721.0,945.63,714.05
2018,5,7,9,15,885.0,108.0,2.35,19.6,760.5,965.2,723.56
2018,5,7,9,30,898.0,108.0,2.3,20.1,800.0,981.22,730.66
2018,5,7,9,45,909.0,108.5,2.3,20.6,834.5,992.11,734.99
2018,5,7,10,0,920.0,109.0,2.3,21.1,869.0,999.11,736.92
2018,5,7,10,15,925.5,110.5,2.3,21.55,896.5,997.87,733.78
2018,5,7,10,30,931.0,112.0,2.3,22.0,924.0,992.58,728.23
2018,5,7,10,45,934.0,113.5,2.3,22.45,944.0,980.9,718.72
2018,5,7,11,0,937.0,115.0,2.3,22.9,964.0,965.23,706.83
2018,5,7,11,15,939.5,116.0,2.35,23.25,977.0,944.76,692.72
2018,5,7,11,30,942.0,117.0,2.4,23.6,990.0,920.5,676.2
2018,5,7,11,45,943.0,116.5,2.45,23.9,994.5,890.04,655.74
2018,5,7,12,0,944.0,116.0,2.5,24.2,999.0,856.21,633.01
2018,5,7,12,15,941.0,117.0,2.6,24.35,995.0,817.35,607.48
2018,5,7,12,30,938.0,118.0,2.7,24.5,991.0,775.68,578.12
2018,5,7,12,45,922.0,126.0,2.75,24.65,976.0,728.03,543.19
2018,5,7,13,0,906.0,134.0,2.8,24.8,961.0,678.79,506.35
2018,5,7,13,15,781.5,201.0,2.85,24.8,904.5,614.78,457.51
2018,5,7,13,30,657.0,268.0,2.9,24.8,848.0,553.49,410.54
2018,5,7,13,45,668.5,251.5,2.95,24.8,827.5,504.65,372.26
2018,5,7,14,0,680.0,235.0,3.0,24.8,807.0,453.65,331.02
2018,5,7,14,15,712.0,207.5,3.05,24.65,786.5,400.43,286.62
2018,5,7,14,30,744.0,180.0,3.1,24.5,766.0,343.07,237.67
2018,5,7,14,45,799.5,148.0,3.1,24.4,750.5,289.33,189.93
2018,5,7,15,0,855.0,116.0,3.1,24.3,735.0,224.01,134.83
2018,5,7,15,15,849.5,110.5,3.1,24.3,694.5,162.55,91.78
2018,5,7,15,30,844.0,105.0,3.1,24.3,654.0,101.44,64.26
2018,5,7,15,45,827.5,101.0,3.25,23.6,606.5,82.99,64.6
2018,5,7,16,0,811.0,97.0,3.4,22.9,559.0,80.75,63.13
2018,5,7,16,15,789.5,92.5,3.45,22.25,508.5,77.93,61.12
2018,5,7,16,30,768.0,88.0,3.5,21.6,458.0,74.97,58.98
2018,5,7,16,45,737.0,83.5,3.55,21.0,406.0,71.73,56.55
2018,5,7,17,0,706.0,79.0,3.6,20.4,354.0,63.16,49.46
2018,5,7,17,15,661.0,74.0,3.5,19.5,301.5,59.43,46.51
2018,5,7,17,30,616.0,69.0,3.4,18.6,249.0,55.72,43.45
2018,5,7,17,45,550.0,61.5,3.3,17.7,198.5,49.88,38.37
2018,5,7,18,0,484.0,54.0,3.2,16.8,148.0,44.07,33.09
2018,5,7,18,15,381.0,44.5,3.0,16.05,105.0,36.4,25.91
2018,5,7,18,30,278.0,35.0,2.8,15.3,62.0,28.84,17.8
2018,5,7,18,45,160.0,21.5,2.6,14.55,35.0,16.34,0.0
2018,5,7,19,0,42.0,8.0,2.4,13.8,8.0,6.29,0.0
2018,5,7,19,15,21.0,4.0,2.45,13.55,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.45,10.6,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.6,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.5,2.8,11.2,22.0,50.72,0.0
2018,5,8,5,30,213.0,27.0,3.0,11.6,42.0,135.85,73.69
2018,5,8,5,45,337.5,36.5,3.25,12.05,83.0,222.27,174.81
2018,5,8,6,0,462.0,46.0,3.5,12.5,124.0,316.49,259.21
2018,5,8,6,15,491.0,55.5,3.55,12.9,164.0,368.72,306.84
2018,5,8,6,30,520.0,65.0,3.6,13.3,204.0,422.6,353.71
2018,5,8,6,45,493.0,81.5,3.7,13.75,235.5,448.3,375.22
2018,5,8,7,0,466.0,98.0,3.8,14.2,267.0,461.43,385.47
2018,5,8,7,15,496.5,107.0,3.85,14.6,312.0,522.32,433.24
2018,5,8,7,30,527.0,116.0,3.9,15.0,357.0,575.32,473.49
2018,5,8,7,45,357.5,163.5,3.9,15.45,335.5,496.79,406.71
2018,5,8,8,0,188.0,211.0,3.9,15.9,314.0,374.48,305.24
2018,5,8,8,15,402.5,187.0,3.8,15.9,433.0,580.38,469.72
2018,5,8,8,30,617.0,163.0,3.7,15.9,552.0,765.92,609.73
2018,5,8,8,45,718.5,140.0,3.6,15.9,624.0,844.8,663.65
2018,5,8,9,0,820.0,117.0,3.5,15.9,696.0,917.32,712.38
2018,5,8,9,15,846.5,112.5,3.4,15.85,739.0,931.79,719.83
2018,5,8,9,30,873.0,108.0,3.3,15.8,782.0,955.61,734.27
2018,5,8,9,45,865.0,118.0,3.2,15.75,810.0,957.98,733.81
2018,5,8,10,0,857.0,128.0,3.1,15.7,838.0,956.12,730.75
2018,5,8,10,15,839.5,143.5,3.05,15.9,857.5,961.45,732.5
2018,5,8,10,30,822.0,159.0,3.0,16.1,877.0,948.55,721.85
2018,5,8,10,45,866.0,136.5,2.95,16.3,908.5,937.58,712.83
2018,5,8,11,0,910.0,114.0,2.9,16.5,940.0,937.99,711.73
2018,5,8,11,15,915.0,113.5,2.95,17.1,953.5,919.0,697.1
2018,5,8,11,30,920.0,113.0,3.0,17.7,967.0,896.26,680.16
2018,5,8,11,45,913.0,118.0,3.05,18.3,969.5,864.69,657.22
2018,5,8,12,0,906.0,123.0,3.1,18.9,972.0,830.09,632.23
2018,5,8,12,15,876.0,143.0,3.15,19.5,962.0,787.08,600.55
2018,5,8,12,30,846.0,163.0,3.2,20.1,952.0,753.02,573.25
2018,5,8,12,45,882.5,136.0,3.25,20.7,951.0,707.36,538.96
2018,5,8,13,0,919.0,109.0,3.3,21.3,950.0,666.53,506.97
2018,5,8,13,15,915.5,108.0,3.5,21.45,932.0,616.69,468.23
2018,5,8,13,30,912.0,107.0,3.7,21.6,914.0,564.93,426.78
2018,5,8,13,45,893.5,114.0,3.9,21.8,886.0,510.18,381.65
2018,5,8,14,0,875.0,121.0,4.1,22.0,858.0,455.24,335.13
2018,5,8,14,15,881.0,111.5,4.25,21.7,830.0,398.14,285.95
2018,5,8,14,30,887.0,102.0,4.4,21.4,802.0,339.03,234.14
2018,5,8,14,45,877.0,100.0,4.6,21.15,764.5,279.36,182.41
2018,5,8,15,0,867.0,98.0,4.8,20.9,727.0,219.9,133.41
2018,5,8,15,15,854.0,95.5,4.8,20.9,684.5,160.26,91.43
2018,5,8,15,30,841.0,93.0,4.8,20.9,642.0,101.67,65.96
2018,5,8,15,45,822.5,90.5,4.8,20.1,595.0,76.06,59.66
2018,5,8,16,0,804.0,88.0,4.8,19.3,548.0,74.55,58.77
2018,5,8,16,15,778.0,85.5,4.6,18.9,497.5,72.81,57.56
2018,5,8,16,30,752.0,83.0,4.4,18.5,447.0,71.04,56.34
2018,5,8,16,45,718.0,79.5,4.2,18.1,395.5,68.39,54.31
2018,5,8,17,0,684.0,76.0,4.0,17.7,344.0,60.7,47.84
2018,5,8,17,15,639.0,71.5,3.8,17.25,293.0,57.29,45.06
2018,5,8,17,30,594.0,67.0,3.6,16.8,242.0,53.92,42.2
2018,5,8,17,45,517.0,61.0,3.4,16.4,192.0,49.12,37.92
2018,5,8,18,0,440.0,55.0,3.2,16.0,142.0,44.46,33.57
2018,5,8,18,15,341.0,45.0,3.0,15.55,100.5,36.52,26.11
2018,5,8,18,30,242.0,35.0,2.8,15.1,59.0,26.61,16.2
2018,5,8,18,45,142.0,21.5,2.65,14.65,33.5,16.32,0.0
2018,5,8,19,0,42.0,8.0,2.5,14.2,8.0,6.29,0.0
2018,5,8,19,15,21.0,4.0,2.4,13.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.2,11.0,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.2,11.0,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.5,11.5,24.0,58.06,0.0
2018,5,9,5,30,254.0,27.0,2.8,12.0,46.0,152.8,89.5
2018,5,9,5,45,371.0,36.0,3.05,12.55,87.5,236.73,186.37
2018,5,9,6,0,488.0,45.0,3.3,13.1,129.0,328.09,268.05
2018,5,9,6,15,327.0,54.5,3.4,13.5,119.0,266.78,221.98
2018,5,9,6,30,166.0,64.0,3.5,13.9,109.0,178.89,149.21
2018,5,9,6,45,86.5,89.0,3.6,14.35,113.0,148.85,122.95
2018,5,9,7,0,7.0,114.0,3.7,14.8,117.0,99.31,79.01
2018,5,9,7,15,20.5,139.5,3.75,15.2,149.0,132.18,106.67
2018,5,9,7,30,34.0,165.0,3.8,15.6,181.0,179.62,145.83
2018,5,9,7,45,37.5,190.0,3.85,16.0,209.5,207.34,167.81
2018,5,9,8,0,41.0,215.0,3.9,16.4,238.0,234.94,189.38
2018,5,9,8,15,60.0,239.0,3.95,16.75,275.5,274.84,221.08
2018,5,9,8,30,79.0,263.0,4.0,17.1,313.0,315.23,252.65
2018,5,9,8,45,212.0,265.5,4.1,17.4,412.5,458.32,367.18
2018,5,9,9,0,345.0,268.0,4.2,17.7,512.0,606.2,480.63
2018,5,9,9,15,539.0,220.0,4.25,18.0,625.5,763.09,598.44
2018,5,9,9,30,733.0,172.0,4.3,18.3,739.0,908.66,701.86
2018,5,9,9,45,818.5,142.0,4.35,18.6,801.0,950.34,728.13
2018,5,9,10,0,904.0,112.0,4.4,18.9,863.0,983.1,748.92
2018,5,9,10,15,925.0,106.0,4.4,19.1,895.5,989.05,751.17
2018,5,9,10,30,946.0,100.0,4.4,19.3,928.0,990.92,750.96
2018,5,9,10,45,949.5,101.0,4.45,19.5,948.0,979.27,742.12
2018,5,9,11,0,953.0,102.0,4.5,19.7,968.0,963.61,730.72
2018,5,9,11,15,954.5,102.5,4.5,19.85,980.0,941.76,714.91
2018,5,9,11,30,956.0,103.0,4.5,20.0,992.0,916.16,696.62
2018,5,9,11,45,955.0,104.5,4.5,20.1,996.5,885.74,675.16
2018,5,9,12,0,954.0,106.0,4.5,20.2,1001.0,851.94,651.34
2018,5,9,12,15,950.5,107.5,4.45,20.3,997.0,813.06,623.57
2018,5,9,12,30,947.0,109.0,4.4,20.4,993.0,771.37,592.11
2018,5,9,12,45,940.5,111.5,4.35,20.45,981.5,725.83,557.01
2018,5,9,13,0,934.0,114.0,4.3,20.5,970.0,678.09,519.64
2018,5,9,13,15,930.5,113.0,4.3,20.5,952.0,627.51,479.52
2018,5,9,13,30,927.0,112.0,4.3,20.5,934.0,574.98,436.85
2018,5,9,13,45,922.0,110.5,4.35,20.5,908.5,519.66,390.92
2018,5,9,14,0,917.0,109.0,4.4,20.5,883.0,463.0,342.55
2018,5,9,14,15,909.0,107.5,4.45,20.35,851.0,404.15,291.45
2018,5,9,14,30,901.0,106.0,4.5,20.2,819.0,344.75,239.09
2018,5,9,14,45,890.0,104.5,4.55,20.05,780.5,284.35,186.41
2018,5,9,15,0,879.0,103.0,4.6,19.9,742.0,224.25,136.75
2018,5,9,15,15,865.5,100.5,4.6,19.9,699.0,163.8,94.29
2018,5,9,15,30,852.0,98.0,4.6,19.9,656.0,104.46,68.76
2018,5,9,15,45,833.5,96.0,4.65,19.3,608.5,79.84,63.07
2018,5,9,16,0,815.0,94.0,4.7,18.7,561.0,78.77,62.53
2018,5,9,16,15,790.0,90.5,4.7,18.25,510.0,76.49,60.88
2018,5,9,16,30,765.0,87.0,4.7,17.8,459.0,74.13,59.17
2018,5,9,16,45,732.5,84.0,4.65,17.3,407.5,71.95,57.59
2018,5,9,17,0,700.0,81.0,4.6,16.8,356.0,64.4,51.27
2018,5,9,17,15,647.5,76.5,4.4,16.3,302.5,60.98,48.48
2018,5,9,17,30,595.0,72.0,4.2,15.8,249.0,57.63,45.65
2018,5,9,17,45,522.0,64.5,4.0,15.25,198.0,51.83,40.51
2018,5,9,18,0,449.0,57.0,3.8,14.7,147.0,46.09,35.21
2018,5,9,18,15,358.0,47.5,3.55,14.2,106.0,38.64,28.15
2018,5,9,18,30,267.0,38.0,3.3,13.7,65.0,28.87,18.35
2018,5,9,18,45,153.0,23.5,3.05,13.2,37.0,17.81,0.0
2018,5,9,19,0,39.0,9.0,2.8,12.7,9.0,7.08,0.0
2018,5,9,19,15,19.5,4.5,2.8,12.6,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,5,10,5,15,69.5,15.0,2.35,11.35,20.0,35.84,0.0
2018,5,10,5,30,131.0,28.0,2.5,11.8,38.0,104.59,63.56
2018,5,10,5,45,160.0,38.5,2.6,12.2,60.0,138.73,108.5
2018,5,10,6,0,189.0,49.0,2.7,12.6,82.0,173.23,141.19
2018,5,10,6,15,185.5,65.5,2.75,12.95,106.5,185.77,154.1
2018,5,10,6,30,182.0,82.0,2.8,13.3,131.0,210.28,175.81
2018,5,10,6,45,174.5,111.5,2.85,13.7,167.0,246.76,206.18
2018,5,10,7,0,167.0,141.0,2.9,14.1,203.0,266.05,221.57
2018,5,10,7,15,127.5,163.5,2.9,14.6,215.0,265.64,219.43
2018,5,10,7,30,88.0,186.0,2.9,15.1,227.0,244.85,200.53
2018,5,10,7,45,163.0,205.5,2.95,15.65,291.5,344.07,281.25
2018,5,10,8,0,238.0,225.0,3.0,16.2,356.0,450.06,364.17
2018,5,10,8,15,515.0,171.5,3.1,16.65,488.0,659.62,527.84
2018,5,10,8,30,792.0,118.0,3.2,17.1,620.0,865.18,675.39
2018,5,10,8,45,815.0,118.0,3.25,17.55,666.5,899.85,695.48
2018,5,10,9,0,838.0,118.0,3.3,18.0,713.0,931.66,714.79
2018,5,10,9,15,757.0,161.5,3.35,18.35,721.5,915.88,701.43
2018,5,10,9,30,676.0,205.0,3.4,18.7,730.0,886.6,679.25
2018,5,10,9,45,599.0,253.0,3.45,19.05,732.5,857.52,655.22
2018,5,10,10,0,522.0,301.0,3.5,19.4,735.0,821.1,626.09
2018,5,10,10,15,523.0,314.5,3.5,19.6,761.5,827.5,629.14
2018,5,10,10,30,524.0,328.0,3.5,19.8,788.0,830.83,629.8
2018,5,10,10,45,513.5,344.5,3.5,20.05,803.5,823.19,622.55
2018,5,10,11,0,503.0,361.0,3.5,20.3,819.0,812.66,613.46
2018,5,10,11,15,505.0,368.0,3.5,20.4,833.0,802.22,605.25
2018,5,10,11,30,507.0,375.0,3.5,20.5,847.0,788.91,595.04
2018,5,10,11,45,524.0,370.0,3.45,20.65,860.0,775.3,584.7
2018,5,10,12,0,541.0,365.0,3.4,20.8,873.0,758.43,571.98
2018,5,10,12,15,592.0,333.0,3.5,20.8,887.5,742.38,561.47
2018,5,10,12,30,643.0,301.0,3.6,20.8,902.0,719.39,545.59
2018,5,10,12,45,779.0,212.5,3.65,20.85,933.0,706.9,537.63
2018,5,10,13,0,915.0,124.0,3.7,20.9,964.0,672.23,512.6
2018,5,10,13,15,821.5,175.0,3.8,20.7,918.0,614.08,467.15
2018,5,10,13,30,728.0,226.0,3.9,20.5,872.0,556.44,421.76
2018,5,10,13,45,711.0,228.0,4.0,20.3,844.5,504.12,379.78
2018,5,10,14,0,694.0,230.0,4.1,20.1,817.0,452.19,337.0
2018,5,10,14,15,767.0,182.5,4.15,19.95,809.0,399.28,290.61
2018,5,10,14,30,840.0,135.0,4.2,19.8,801.0,341.6,238.43
2018,5,10,14,45,847.0,124.0,4.25,19.6,768.5,281.08,185.53
2018,5,10,15,0,854.0,113.0,4.3,19.4,736.0,225.37,138.85
2018,5,10,15,15,835.0,111.5,4.3,19.4,691.0,159.18,91.97
2018,5,10,15,30,816.0,110.0,4.3,19.4,646.0,101.21,67.07
2018,5,10,15,45,795.0,107.5,4.3,18.8,598.0,86.22,68.63
2018,5,10,16,0,774.0,105.0,4.3,18.2,550.0,85.1,68.07
2018,5,10,16,15,745.0,100.5,4.25,17.75,498.0,82.36,66.06
2018,5,10,16,30,716.0,96.0,4.2,17.3,446.0,73.38,58.61
2018,5,10,16,45,679.0,90.5,4.2,16.85,392.5,69.82,55.82
2018,5,10,17,0,642.0,85.0,4.2,16.4,339.0,66.18,52.91
2018,5,10,17,15,603.5,79.5,4.1,15.85,291.0,62.46,49.87
2018,5,10,17,30,565.0,74.0,4.0,15.3,243.0,58.71,46.7
2018,5,10,17,45,496.5,68.0,3.95,14.7,196.0,54.23,42.74
2018,5,10,18,0,428.0,62.0,3.9,14.1,149.0,49.89,38.68
2018,5,10,18,15,327.5,51.0,3.75,13.65,106.5,38.63,28.25
2018,5,10,18,30,227.0,40.0,3.6,13.2,64.0,30.13,19.6
2018,5,10,18,45,128.0,24.5,3.5,12.75,36.5,18.48,0.0
2018,5,10,19,0,29.0,9.0,3.4,12.3,9.0,7.08,0.0
2018,5,10,19,15,14.5,4.5,3.35,12.2,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,4,45,12.5,2.0,1.55,10.0,2.0,0.0,0.0
2018,5,11,5,0,25.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,11,5,15,104.0,16.0,1.9,10.7,23.5,48.45,0.0
2018,5,11,5,30,183.0,28.0,2.2,11.3,43.0,125.79,80.65
2018,5,11,5,45,252.0,40.5,2.5,11.9,76.5,182.92,144.56
2018,5,11,6,0,321.0,53.0,2.8,12.5,110.0,245.36,201.16
2018,5,11,6,15,387.5,64.0,3.05,13.1,155.0,311.45,259.35
2018,5,11,6,30,454.0,75.0,3.3,13.7,200.0,390.2,326.1
2018,5,11,6,45,484.0,87.5,3.55,14.25,245.5,445.97,372.15
2018,5,11,7,0,514.0,100.0,3.8,14.8,291.0,502.83,417.58
2018,5,11,7,15,515.5,117.0,3.85,15.4,332.5,535.44,441.9
2018,5,11,7,30,517.0,134.0,3.9,16.0,374.0,574.42,470.19
2018,5,11,7,45,516.0,152.0,4.0,16.55,414.5,610.43,495.52
2018,5,11,8,0,515.0,170.0,4.1,17.1,455.0,644.08,518.51
2018,5,11,8,15,526.5,183.5,4.15,17.7,497.0,681.37,543.85
2018,5,11,8,30,538.0,197.0,4.2,18.3,539.0,716.82,567.35
2018,5,11,8,45,552.5,209.5,4.25,18.85,582.0,751.87,590.38
2018,5,11,9,0,567.0,222.0,4.3,19.4,625.0,784.72,611.5
2018,5,11,9,15,581.5,233.0,4.4,19.85,666.5,813.57,630.1
2018,5,11,9,30,596.0,244.0,4.5,20.3,708.0,846.04,651.06
2018,5,11,9,45,705.0,204.5,4.6,20.8,776.0,910.8,696.7
2018,5,11,10,0,814.0,165.0,4.7,21.3,844.0,960.99,729.36
2018,5,11,10,15,876.5,139.5,4.7,21.65,891.5,971.83,734.48
2018,5,11,10,30,939.0,114.0,4.7,22.0,939.0,994.2,747.81
2018,5,11,10,45,949.0,111.0,4.75,22.3,961.0,984.53,739.9
2018,5,11,11,0,959.0,108.0,4.8,22.6,983.0,970.79,729.54
2018,5,11,11,15,962.5,108.0,4.8,22.85,996.0,950.01,714.27
2018,5,11,11,30,966.0,108.0,4.8,23.1,1009.0,925.37,696.49
2018,5,11,11,45,968.5,107.0,4.85,23.3,1014.5,895.3,675.51
2018,5,11,12,0,971.0,106.0,4.9,23.5,1020.0,861.71,652.07
2018,5,11,12,15,969.0,106.5,4.85,23.7,1016.5,822.61,624.13
2018,5,11,12,30,967.0,107.0,4.8,23.9,1013.0,780.57,592.4
2018,5,11,12,45,964.0,107.5,4.8,24.05,1002.0,735.1,557.68
2018,5,11,13,0,961.0,108.0,4.8,24.2,991.0,687.15,520.4
2018,5,11,13,15,957.5,107.0,4.85,24.35,973.0,635.49,479.68
2018,5,11,13,30,954.0,106.0,4.9,24.5,955.0,581.84,436.32
2018,5,11,13,45,949.5,104.5,4.9,24.6,929.5,525.56,389.68
2018,5,11,14,0,945.0,103.0,4.9,24.7,904.0,467.83,340.63
2018,5,11,14,15,937.5,101.5,4.95,24.7,871.5,407.82,288.92
2018,5,11,14,30,930.0,100.0,5.0,24.7,839.0,347.17,235.97
2018,5,11,14,45,920.5,98.5,5.1,24.7,801.0,285.66,182.94
2018,5,11,15,0,911.0,97.0,5.2,24.7,763.0,224.24,132.95
2018,5,11,15,15,898.5,94.5,5.2,24.7,719.0,162.21,90.34
2018,5,11,15,30,886.0,92.0,5.2,24.7,675.0,101.15,65.19
2018,5,11,15,45,871.0,89.5,5.15,24.45,628.0,85.25,66.28
2018,5,11,16,0,856.0,87.0,5.1,24.2,581.0,75.09,58.03
2018,5,11,16,15,837.5,82.5,4.85,23.85,530.5,72.05,55.74
2018,5,11,16,30,819.0,78.0,4.6,23.5,480.0,68.85,53.3
2018,5,11,16,45,792.0,74.5,4.4,23.15,427.5,66.07,51.19
2018,5,11,17,0,765.0,71.0,4.2,22.8,375.0,63.25,49.01
2018,5,11,17,15,725.0,66.0,3.9,22.05,321.5,59.03,45.65
2018,5,11,17,30,685.0,61.0,3.6,21.3,268.0,54.78,42.15
2018,5,11,17,45,626.0,55.0,3.3,20.6,216.5,45.64,34.25
2018,5,11,18,0,567.0,49.0,3.0,19.9,165.0,40.71,29.82
2018,5,11,18,15,473.0,41.0,2.85,19.15,119.5,33.99,23.64
2018,5,11,18,30,379.0,33.0,2.7,18.4,74.0,27.39,17.02
2018,5,11,18,45,232.0,21.5,2.55,17.7,42.5,17.74,0.07
2018,5,11,19,0,85.0,10.0,2.4,17.0,11.0,7.87,0.0
2018,5,11,19,15,42.5,5.0,2.35,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,1.4,11.65,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,1.4,11.8,5.0,0.0,0.0
2018,5,12,5,15,159.0,17.5,1.45,12.75,29.0,68.43,0.0
2018,5,12,5,30,285.0,29.0,1.5,13.7,53.0,168.91,111.63
2018,5,12,5,45,394.5,38.0,1.55,14.65,95.0,247.73,193.84
2018,5,12,6,0,504.0,47.0,1.6,15.6,137.0,336.13,270.36
2018,5,12,6,15,572.5,52.5,1.75,16.3,186.5,407.81,331.64
2018,5,12,6,30,641.0,58.0,1.9,17.0,236.0,484.65,394.62
2018,5,12,6,45,687.0,63.0,2.05,17.7,289.0,547.75,444.5
2018,5,12,7,0,733.0,68.0,2.2,18.4,342.0,616.06,496.28
2018,5,12,7,15,765.5,71.5,2.3,19.0,395.0,673.91,536.92
2018,5,12,7,30,798.0,75.0,2.4,19.6,448.0,731.49,576.17
2018,5,12,7,45,821.5,78.0,2.45,20.2,499.5,780.48,607.92
2018,5,12,8,0,845.0,81.0,2.5,20.8,551.0,818.82,631.55
2018,5,12,8,15,862.0,84.0,2.45,21.3,599.5,857.98,654.9
2018,5,12,8,30,879.0,87.0,2.4,21.8,648.0,894.51,675.98
2018,5,12,8,45,892.5,89.0,2.4,22.3,692.5,923.83,692.32
2018,5,12,9,0,906.0,91.0,2.4,22.8,737.0,949.89,706.41
2018,5,12,9,15,912.0,94.5,2.4,23.1,775.5,967.07,715.15
2018,5,12,9,30,918.0,98.0,2.4,23.4,814.0,980.39,721.5
2018,5,12,9,45,920.5,103.0,2.4,23.7,846.5,987.99,724.23
2018,5,12,10,0,923.0,108.0,2.4,24.0,879.0,991.46,724.47
2018,5,12,10,15,927.5,109.0,2.5,24.2,905.0,988.73,722.14
2018,5,12,10,30,932.0,110.0,2.6,24.4,931.0,981.99,717.37
2018,5,12,10,45,936.0,111.0,2.65,24.6,951.0,970.79,709.35
2018,5,12,11,0,940.0,112.0,2.7,24.8,971.0,955.61,698.88
2018,5,12,11,15,941.0,113.0,2.8,24.9,982.5,933.89,684.88
2018,5,12,11,30,942.0,114.0,2.9,25.0,994.0,908.48,668.44
2018,5,12,11,45,942.5,114.5,3.0,25.1,999.0,878.68,649.02
2018,5,12,12,0,943.0,115.0,3.1,25.2,1004.0,845.53,627.23
2018,5,12,12,15,936.0,118.0,3.2,25.15,998.5,805.6,600.84
2018,5,12,12,30,929.0,121.0,3.3,25.1,993.0,763.12,570.6
2018,5,12,12,45,919.0,125.0,3.4,25.1,979.5,717.09,536.97
2018,5,12,13,0,909.0,129.0,3.5,25.1,966.0,669.21,501.13
2018,5,12,13,15,904.5,128.5,3.6,25.0,948.0,619.64,463.27
2018,5,12,13,30,900.0,128.0,3.7,24.9,930.0,568.29,422.88
2018,5,12,13,45,892.5,127.5,3.85,24.75,904.0,513.98,379.15
2018,5,12,14,0,885.0,127.0,4.0,24.6,878.0,458.63,333.2
2018,5,12,14,15,875.5,125.5,4.05,24.35,845.5,401.11,284.41
2018,5,12,14,30,866.0,124.0,4.1,24.1,813.0,343.25,234.61
2018,5,12,14,45,853.5,122.0,4.2,23.85,774.5,279.43,180.74
2018,5,12,15,0,841.0,120.0,4.3,23.6,736.0,219.91,132.82
2018,5,12,15,15,826.5,117.0,4.3,23.6,693.0,160.43,91.97
2018,5,12,15,30,812.0,114.0,4.3,23.6,650.0,102.38,67.58
2018,5,12,15,45,792.0,111.5,4.35,22.7,603.0,88.64,69.57
2018,5,12,16,0,772.0,109.0,4.4,21.8,556.0,87.65,69.22
2018,5,12,16,15,746.5,105.0,4.35,21.2,506.0,78.83,62.12
2018,5,12,16,30,721.0,101.0,4.3,20.6,456.0,76.67,60.64
2018,5,12,16,45,688.0,95.5,4.25,20.0,404.0,73.29,58.09
2018,5,12,17,0,655.0,90.0,4.2,19.4,352.0,69.82,55.41
2018,5,12,17,15,610.0,84.0,3.95,18.75,301.0,65.73,52.13
2018,5,12,17,30,565.0,78.0,3.7,18.1,250.0,61.62,48.72
2018,5,12,17,45,501.0,70.0,3.45,17.45,201.0,55.74,43.6
2018,5,12,18,0,437.0,62.0,3.2,16.8,152.0,49.85,38.26
2018,5,12,18,15,340.0,50.0,2.85,16.15,108.5,38.04,27.51
2018,5,12,18,30,243.0,38.0,2.5,15.5,65.0,28.8,18.56
2018,5,12,18,45,144.0,24.0,2.2,14.85,38.0,18.18,1.94
2018,5,12,19,0,45.0,10.0,1.9,14.2,11.0,7.87,0.0
2018,5,12,19,15,22.5,5.0,1.85,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,2.65,12.0,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,2.7,12.1,1.0,0.79,0.0
2018,5,13,5,15,1.5,4.5,2.8,12.35,4.5,4.05,0.0
2018,5,13,5,30,0.0,8.0,2.9,12.6,8.0,6.06,0.0
2018,5,13,5,45,0.0,14.0,3.05,12.85,14.0,10.63,3.22
2018,5,13,6,0,0.0,20.0,3.2,13.1,20.0,15.2,7.32
2018,5,13,6,15,0.0,28.5,3.2,13.35,28.5,21.71,13.03
2018,5,13,6,30,0.0,37.0,3.2,13.6,37.0,28.23,18.69
2018,5,13,6,45,6.0,70.0,3.2,13.85,72.5,58.15,44.47
2018,5,13,7,0,12.0,103.0,3.2,14.1,108.0,91.57,72.88
2018,5,13,7,15,51.5,147.0,3.15,14.5,171.0,173.63,142.3
2018,5,13,7,30,91.0,191.0,3.1,14.9,234.0,251.12,206.07
2018,5,13,7,45,150.0,215.5,3.05,15.35,295.5,342.54,279.75
2018,5,13,8,0,209.0,240.0,3.0,15.8,357.0,420.31,340.62
2018,5,13,8,15,293.0,244.5,2.95,16.3,423.5,520.19,417.25
2018,5,13,8,30,377.0,249.0,2.9,16.8,490.0,603.95,479.49
2018,5,13,8,45,399.0,260.5,2.9,17.25,531.5,661.36,519.15
2018,5,13,9,0,421.0,272.0,2.9,17.7,573.0,697.33,543.08
2018,5,13,9,15,599.5,213.0,2.9,18.15,667.5,815.69,629.48
2018,5,13,9,30,778.0,154.0,2.9,18.6,762.0,917.68,698.26
2018,5,13,9,45,831.5,135.5,2.95,19.0,810.0,948.8,716.67
2018,5,13,10,0,885.0,117.0,3.0,19.4,858.0,962.79,724.07
2018,5,13,10,15,891.5,118.5,3.05,19.7,885.0,962.46,722.33
2018,5,13,10,30,898.0,120.0,3.1,20.0,912.0,958.21,718.23
2018,5,13,10,45,903.0,120.5,3.2,20.35,932.0,947.73,710.3
2018,5,13,11,0,908.0,121.0,3.3,20.7,952.0,933.39,699.91
2018,5,13,11,15,911.0,121.0,3.35,20.85,964.5,913.06,685.74
2018,5,13,11,30,914.0,121.0,3.4,21.0,977.0,889.1,669.18
2018,5,13,11,45,915.0,121.0,3.5,21.2,981.5,860.0,649.26
2018,5,13,12,0,916.0,121.0,3.6,21.4,986.0,827.65,627.02
2018,5,13,12,15,907.5,126.5,3.7,21.4,981.5,789.46,600.49
2018,5,13,12,30,899.0,132.0,3.8,21.4,977.0,748.82,570.53
2018,5,13,12,45,885.5,139.0,3.9,21.45,963.5,703.75,536.56
2018,5,13,13,0,872.0,146.0,4.0,21.5,950.0,657.08,500.63
2018,5,13,13,15,868.0,144.5,4.05,21.35,932.0,608.73,462.87
2018,5,13,13,30,864.0,143.0,4.1,21.2,914.0,558.68,422.69
2018,5,13,13,45,857.0,142.0,4.15,21.1,889.0,506.05,379.27
2018,5,13,14,0,850.0,141.0,4.2,21.0,864.0,452.39,333.8
2018,5,13,14,15,842.5,138.0,4.2,20.8,832.5,395.01,284.46
2018,5,13,14,30,835.0,135.0,4.2,20.6,801.0,337.26,234.11
2018,5,13,14,45,824.5,132.0,4.2,20.35,764.0,278.69,183.69
2018,5,13,15,0,814.0,129.0,4.2,20.1,727.0,220.6,136.31
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,162.74,96.22
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,106.4,72.41
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,92.81,74.02
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,83.98,66.9
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,81.22,64.89
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,78.31,62.71
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,74.73,59.92
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,71.04,56.99
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,66.68,53.43
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,62.26,49.71
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,56.05,44.25
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,49.8,38.54
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,39.08,28.66
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,30.91,20.59
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,19.26,3.86
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,7.87,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
