Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,816.81,613.13
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,852.56,632.89
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,881.97,648.04
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,908.27,661.01
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,926.68,669.46
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,941.5,675.7
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,951.35,678.99
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,957.28,679.94
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,957.29,677.58
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,953.37,672.93
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,943.28,664.45
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,929.31,653.71
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,909.79,641.16
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,886.6,626.3
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,858.67,607.96
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,827.43,587.5
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,791.64,564.52
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,753.06,538.4
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,711.28,509.2
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,667.15,477.51
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,619.07,442.32
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,569.04,404.6
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,516.55,364.06
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,462.64,321.11
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,406.46,275.39
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,349.63,228.39
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,291.53,180.69
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,233.4,135.14
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,175.16,95.48
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,117.64,69.23
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,91.03,68.43
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,80.38,60.23
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,78.68,59.19
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,76.89,58.06
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,74.54,56.47
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,72.12,54.81
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,68.75,52.38
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,60.3,45.6
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,56.48,42.64
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,52.69,39.55
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,46.78,34.54
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,40.88,29.32
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,33.57,22.62
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,26.36,14.48
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,14.46,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,4.72,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,36.92,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,113.7,60.18
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,191.46,141.13
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,258.1,200.08
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,333.23,264.23
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,396.83,317.58
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,462.37,370.39
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,522.57,416.79
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,584.1,462.22
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,637.39,499.68
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,690.26,534.58
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,729.04,558.5
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,773.06,585.65
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,810.64,608.16
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,845.72,628.7
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,873.37,644.02
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,897.92,657.23
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,917.64,666.98
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,933.75,674.4
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,943.28,677.62
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,948.97,678.51
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,948.44,676.34
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,943.98,671.8
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,934.69,663.82
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,921.47,653.48
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,903.08,640.9
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,880.95,626.0
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,854.01,608.03
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,823.67,587.85
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,788.28,564.27
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,750.02,537.3
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,709.09,507.8
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,665.6,475.84
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,617.7,440.38
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,567.7,402.38
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,515.45,361.52
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,461.63,318.3
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,405.43,272.29
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,348.23,224.85
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,289.55,176.77
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,230.68,130.79
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,171.57,90.72
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,113.05,64.12
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,85.43,63.16
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,83.78,62.17
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,81.26,60.46
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,70.86,52.35
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,68.59,50.79
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,66.26,49.16
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,63.71,47.45
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,61.17,45.7
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,52.93,39.07
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,49.3,36.18
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,44.34,32.04
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,39.48,27.77
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,32.46,21.42
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,25.57,13.75
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.23,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,4.72,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,24.01,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,86.19,44.3
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,145.92,108.28
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,202.2,158.63
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,265.85,214.15
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,326.72,266.36
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,397.96,325.27
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,457.77,373.38
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,519.65,421.55
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,575.02,463.1
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,630.79,503.69
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,679.05,537.62
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,726.41,569.86
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,767.97,596.84
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,807.64,622.05
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,833.0,636.96
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,861.29,653.91
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,886.7,669.12
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,908.98,682.14
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,924.92,690.87
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,924.17,688.4
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,925.5,687.73
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,923.06,684.63
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,915.08,678.05
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,903.33,669.08
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,886.16,657.08
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,865.41,642.73
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,839.61,624.98
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,810.6,605.02
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,777.81,580.91
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,742.16,554.35
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,701.69,523.93
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,658.69,491.0
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,612.23,454.88
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,563.91,416.4
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,512.41,374.59
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,459.69,330.71
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,405.11,284.67
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,349.92,237.41
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,293.56,189.51
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,237.28,143.88
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,173.0,97.88
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,116.09,70.04
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,89.02,68.91
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,88.16,68.64
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,86.73,67.81
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,85.23,66.92
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,76.75,60.11
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,74.8,58.8
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,71.65,56.44
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,68.46,54.0
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,63.58,50.0
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,58.65,45.83
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,52.34,40.25
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,46.01,34.44
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,33.83,23.34
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,24.29,13.28
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.05,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,3.93,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,6.55,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,47.92,22.01
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,89.24,65.07
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,79.81,60.64
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,68.13,52.36
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,45.07,33.23
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,17.51,9.34
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,25.94,16.5
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,34.4,23.6
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,59.91,44.91
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,87.3,67.4
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,111.16,86.71
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,135.27,105.92
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,204.99,162.17
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,265.0,209.38
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,323.75,254.55
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,382.76,298.93
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,535.38,415.9
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,670.7,515.37
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,815.25,621.21
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,928.45,697.25
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,929.59,695.73
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,926.92,692.61
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,918.63,685.97
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,906.53,676.88
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,888.97,664.44
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,867.78,649.6
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,841.48,631.42
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,811.93,610.99
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,777.75,586.72
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,740.71,559.41
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,700.57,529.22
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,657.82,496.43
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,610.73,459.63
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,561.66,420.25
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,509.98,377.79
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,456.79,332.91
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,401.97,285.6
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,346.17,236.8
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,288.4,186.78
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,230.43,138.9
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,172.68,97.36
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,115.58,69.4
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,86.49,67.63
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,84.36,66.27
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,81.97,64.6
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,71.74,56.21
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,69.59,54.68
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,67.37,53.07
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,64.21,50.63
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,61.01,48.1
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,52.83,41.11
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,49.26,38.04
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,43.98,33.31
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,38.74,28.43
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,32.12,22.11
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,25.64,14.53
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.68,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,5.51,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,32.29,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,106.18,53.02
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,182.0,136.19
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,248.57,196.58
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,323.61,262.44
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,389.29,319.19
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,459.26,377.32
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,519.8,426.06
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,579.45,472.37
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,634.72,513.38
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,689.71,552.41
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,737.76,584.29
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,784.27,614.36
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,823.28,638.58
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,850.43,654.15
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,879.61,671.36
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,905.77,686.34
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,925.4,697.08
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,941.41,705.43
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,950.94,709.36
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,956.58,710.83
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,957.25,710.01
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,954.0,706.71
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,944.56,699.55
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,931.23,689.9
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,912.33,677.13
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,889.72,661.89
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,862.31,643.37
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,831.52,622.49
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,796.76,598.47
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,758.99,570.9
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,717.24,539.69
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,672.77,505.83
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,625.18,468.77
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,575.4,428.96
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,522.57,385.71
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,467.95,339.74
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,410.7,290.75
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,352.44,240.08
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,293.24,188.85
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,233.71,139.63
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,173.42,96.07
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,113.67,66.49
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,82.69,64.38
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,80.65,63.09
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,78.36,61.48
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,75.93,59.75
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,72.92,57.51
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,63.24,49.47
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,60.22,47.12
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,57.16,44.69
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,53.53,41.69
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,49.92,38.6
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,44.89,34.09
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,36.77,26.69
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,30.76,20.93
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,24.95,14.01
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,15.74,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,6.29,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,32.72,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,107.66,51.97
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,185.65,138.74
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,228.44,180.75
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,273.55,222.65
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,178.18,146.56
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,38.24,27.09
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,48.67,35.93
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,59.28,44.73
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,81.73,63.34
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,104.51,81.9
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,145.03,115.01
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,186.5,148.25
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,342.88,275.87
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,493.29,393.2
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,611.27,481.04
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,710.52,552.9
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,824.52,634.74
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,922.28,700.12
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,931.51,703.73
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,950.07,714.47
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,950.76,713.46
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,947.56,710.07
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,938.21,702.94
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,925.01,693.31
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,906.3,680.54
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,883.93,665.3
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,857.63,647.6
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,827.96,627.62
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,792.91,603.15
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,755.03,575.45
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,713.46,544.03
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,669.45,510.03
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,622.49,473.18
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,573.44,433.61
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,520.5,389.8
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,466.06,343.52
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,410.11,294.99
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,353.24,244.91
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,295.2,194.13
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,236.92,145.37
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,178.21,102.32
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,120.15,72.88
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,88.77,70.35
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,86.38,68.76
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,75.78,60.01
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,73.91,58.72
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,71.09,56.58
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,68.16,54.32
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,66.46,53.13
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,59.93,47.62
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,58.37,46.4
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,57.26,45.49
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,50.2,39.12
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,40.86,30.54
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.31,22.45
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,23.65,13.12
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,14.45,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,5.51,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,22.78,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,89.5,40.95
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,156.81,116.68
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,221.81,175.1
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,296.41,240.46
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,361.67,297.15
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,431.69,356.0
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,492.27,405.41
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,554.87,454.72
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,609.58,496.39
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,661.77,534.97
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,710.58,568.69
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,758.2,600.84
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,797.96,626.47
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,835.47,650.1
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,855.47,661.25
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,882.15,677.18
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,902.64,688.8
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,919.72,698.08
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,929.91,702.83
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,936.41,705.19
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,936.93,704.04
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,933.58,700.42
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,923.66,692.47
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,909.96,682.11
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,892.11,669.54
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,870.62,654.55
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,843.18,635.37
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,812.52,613.95
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,778.8,589.68
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,742.17,562.12
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,701.32,531.16
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,657.87,497.56
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,611.21,460.87
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,562.56,421.66
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,510.96,379.04
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,457.89,334.08
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,403.03,286.91
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,347.28,238.24
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,289.97,188.55
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,232.53,140.91
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,174.61,98.76
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,117.34,69.75
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,86.36,67.61
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,84.8,66.72
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,74.39,58.2
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,72.79,57.16
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,70.66,55.64
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,68.48,54.07
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,65.74,52.02
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,58.19,45.71
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,54.67,42.81
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,51.18,39.83
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,46.3,35.43
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,41.54,30.96
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,33.87,23.68
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,24.42,13.66
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,14.83,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,5.51,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,33.83,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,106.43,46.78
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,182.87,135.37
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,248.54,195.15
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,322.92,260.14
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,387.15,315.28
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,453.37,369.93
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,513.43,417.56
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,574.92,464.32
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,628.3,502.98
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,681.33,539.16
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,728.09,569.03
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,765.53,591.54
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,803.01,614.59
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,838.08,635.61
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,867.43,651.99
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,893.71,666.16
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,912.85,676.38
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,928.36,684.26
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,937.41,688.29
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,942.58,689.89
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,943.28,688.37
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,940.06,684.44
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,930.2,676.49
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,916.5,666.15
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,897.72,652.94
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,875.28,637.39
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,848.52,619.15
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,818.44,598.66
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,783.77,575.23
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,746.28,548.31
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,704.87,517.93
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,661.14,485.18
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,613.96,449.31
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,564.74,410.92
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,513.08,369.75
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,459.94,326.21
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,404.66,280.02
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,348.52,232.39
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,291.37,184.26
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,233.98,137.92
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,175.91,96.67
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,118.44,68.08
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,86.2,65.48
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,84.34,64.36
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,81.32,62.21
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,70.35,53.43
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,68.15,51.89
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,65.89,50.29
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,62.69,47.92
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,59.44,45.45
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,55.59,42.37
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,47.74,35.73
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,42.81,31.47
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,37.93,27.07
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,31.29,20.91
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,24.77,13.58
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.68,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,6.29,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,39.73,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,116.51,47.84
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,198.88,144.85
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,264.56,204.48
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,336.02,266.42
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,399.92,320.3
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,467.41,374.61
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,526.88,420.36
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,587.54,464.88
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,641.36,502.0
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,688.01,531.25
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,733.38,558.27
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,777.07,583.24
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,813.91,604.91
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,848.24,624.64
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,876.87,639.89
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,902.31,652.95
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,921.24,663.11
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,936.53,670.97
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,946.24,674.82
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,952.06,676.32
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,952.02,674.91
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,948.01,671.13
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,937.78,663.38
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,923.64,653.28
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,904.84,641.21
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,882.3,626.77
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,855.33,609.32
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,824.96,589.6
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,789.67,566.95
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,751.56,540.52
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,709.13,510.41
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,664.43,477.96
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,617.35,443.01
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,568.26,405.58
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,515.94,364.72
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,462.18,321.58
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,406.65,276.15
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,350.27,229.29
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,292.61,181.64
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,234.75,135.75
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,176.57,95.08
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,119.02,66.81
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,86.28,64.39
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,84.97,63.74
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,74.8,55.85
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,73.48,55.13
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,71.32,53.72
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,69.12,52.24
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,66.72,50.65
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,59.42,44.86
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,55.91,42.18
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,52.46,39.41
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,47.33,35.05
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,42.28,30.54
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,34.25,23.22
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,24.39,13.15
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,14.82,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,5.51,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,23.77,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,84.33,31.43
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,146.78,107.27
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,206.53,161.26
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,278.82,224.07
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,341.94,278.43
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,409.6,334.82
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,470.08,383.59
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,532.63,432.24
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,586.64,472.52
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,640.86,511.62
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,688.97,544.89
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,736.03,575.77
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,772.14,598.35
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,810.16,621.98
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,841.27,640.41
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,869.57,656.74
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,893.04,670.18
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,900.93,673.05
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,915.28,680.37
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,926.14,685.35
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,927.09,684.34
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,924.26,680.99
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,915.84,674.33
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,903.66,665.29
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,886.06,653.08
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,864.9,638.55
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,838.71,620.62
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,809.38,600.52
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,775.25,575.99
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,738.56,549.02
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,697.55,518.58
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,654.59,486.15
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,609.27,451.68
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,562.17,414.88
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,512.22,374.76
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,461.05,332.56
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,407.9,287.85
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,351.05,239.64
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,294.73,192.0
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,238.65,146.35
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,182.09,105.37
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,126.57,76.32
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,93.96,72.89
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,92.46,72.1
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,90.69,71.0
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,81.83,63.94
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,79.16,62.03
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,76.39,60.02
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,73.34,57.78
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,70.26,55.45
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,65.5,51.57
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,60.7,47.51
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,53.7,41.36
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,43.92,32.58
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,34.41,23.8
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,24.92,13.82
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,14.76,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,4.72,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
