Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,15.3,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,72.27,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,140.21,96.72
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,204.15,157.59
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,276.73,220.79
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,269.85,218.86
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,259.09,211.57
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,309.15,252.55
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,360.14,292.78
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,453.29,365.76
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,562.78,448.06
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,647.13,509.23
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,730.82,566.35
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,758.87,582.45
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,783.34,596.27
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,754.06,571.68
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,700.9,529.15
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,705.6,529.71
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,706.49,527.27
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,693.53,516.09
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,696.93,516.02
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,739.38,544.13
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,762.68,558.96
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,768.39,561.34
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,771.17,561.89
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,797.27,580.77
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,818.34,595.74
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,777.45,565.5
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,737.76,536.34
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,730.64,533.0
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,710.51,520.11
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,673.76,493.02
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,635.01,464.08
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,590.14,430.62
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,546.11,396.98
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,501.8,362.34
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,452.91,322.77
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,400.25,279.71
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,346.8,235.16
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,292.05,189.44
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,237.29,144.98
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,183.03,105.07
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,129.78,75.35
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,89.67,68.5
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,87.79,67.46
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,85.99,66.36
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,77.5,59.66
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,74.49,57.51
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,71.33,55.2
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,67.89,52.63
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,64.38,49.92
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,59.52,45.98
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,54.6,41.83
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.43,36.4
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,44.67,32.83
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,32.08,21.43
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,19.68,8.72
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,11.41,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.36,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,2.84,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,10.59,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,18.54,8.32
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,34.99,23.13
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,51.06,37.09
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,120.74,96.0
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,183.94,149.33
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,187.07,152.15
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,190.26,154.68
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,153.82,123.23
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,92.15,70.7
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,135.06,105.5
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,192.81,151.24
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,166.87,129.62
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,131.93,101.11
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,156.67,120.33
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,194.58,149.42
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,354.51,273.3
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,498.14,379.2
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,656.47,493.96
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,781.13,581.04
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,838.91,619.72
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,882.96,647.39
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,885.54,647.13
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,869.57,635.04
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,865.25,631.3
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,843.07,615.7
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,817.36,598.04
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,788.62,577.51
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,759.75,557.15
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,718.03,527.81
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,682.84,502.04
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,644.34,473.22
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,600.68,439.96
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,555.09,404.45
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,505.91,365.47
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,455.29,324.3
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,402.96,280.99
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,349.88,236.28
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,295.27,190.31
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,240.53,145.64
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,185.72,105.34
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,123.12,68.73
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,82.01,61.83
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,81.04,61.39
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,78.91,59.95
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,76.65,58.39
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,74.12,56.6
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,66.02,50.13
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,63.0,47.91
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,59.93,45.6
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,55.58,42.1
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,51.19,38.45
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,45.04,33.13
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,38.87,27.59
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.89,20.23
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,21.37,9.66
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,12.59,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.15,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,11.59,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,68.48,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,140.37,94.58
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,203.08,156.4
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,275.43,219.95
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,324.49,263.58
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,375.61,307.17
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,413.04,337.89
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,448.77,365.86
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,471.88,382.62
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,500.85,402.96
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,594.3,472.88
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,682.41,536.17
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,742.32,576.11
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,807.09,618.69
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,828.11,629.66
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,855.79,645.47
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,876.7,657.45
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,894.36,667.27
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,905.82,672.68
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,913.7,675.79
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,915.59,675.59
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,913.72,673.03
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,902.43,664.43
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,887.28,653.4
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,868.8,640.85
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,833.89,617.03
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,806.17,596.49
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,768.14,568.89
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,736.54,546.25
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,703.0,521.91
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,681.12,506.98
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,649.13,484.19
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,603.82,450.21
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,561.85,417.2
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,510.23,375.96
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,459.11,334.83
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,410.32,293.82
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,356.77,248.01
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,298.09,197.06
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,241.34,148.2
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,184.99,105.7
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,129.28,73.94
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,86.7,67.09
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,76.17,58.78
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,74.13,57.42
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,71.96,55.95
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,69.57,54.25
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,67.1,52.46
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,64.05,50.13
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,56.3,43.64
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,52.11,40.14
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,47.9,36.5
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,42.72,31.85
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,37.59,27.05
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.87,19.74
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.19,10.23
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,12.2,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,15.27,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,64.69,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,158.6,106.16
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,226.12,174.83
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,303.94,243.64
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,253.15,206.89
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,176.75,144.97
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,153.29,125.16
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,121.69,97.49
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,164.66,132.79
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,208.55,167.99
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,374.54,302.87
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,539.64,430.47
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,699.91,550.6
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,843.14,649.13
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,873.73,666.1
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,901.32,681.67
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,921.04,692.24
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,937.08,700.4
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,947.13,704.28
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,953.22,705.64
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,955.52,705.71
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,953.88,703.29
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,946.41,696.83
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,935.01,687.92
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,917.97,676.2
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,897.14,662.01
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,871.37,644.88
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,842.1,625.31
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,807.63,602.15
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,770.17,575.45
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,728.51,544.92
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,684.33,511.83
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,636.69,475.6
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,586.91,436.67
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,534.45,394.62
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,480.38,349.95
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,424.17,302.32
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,367.01,252.96
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,308.09,202.07
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,248.9,152.4
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,188.94,106.84
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,129.56,72.61
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,83.93,64.99
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,82.25,64.02
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,79.7,62.21
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,69.29,53.72
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,67.01,52.09
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,64.68,50.38
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,61.76,48.14
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,58.83,45.82
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,54.93,42.6
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,47.1,35.8
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,41.74,30.99
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,36.43,26.05
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,29.33,19.29
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.36,10.09
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,12.59,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,3.93,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,67.84,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,165.22,108.91
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,233.87,180.64
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,311.8,249.91
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,324.08,264.62
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,329.66,271.55
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,318.53,262.86
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,290.05,238.95
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,401.79,328.7
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,503.94,407.54
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,642.43,512.08
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,776.02,605.24
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,810.69,625.16
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,851.64,649.83
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,882.63,667.18
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,910.55,682.29
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,930.7,692.72
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,947.21,700.78
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,957.57,704.83
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,964.04,706.46
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,965.57,705.64
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,963.1,702.35
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,954.74,695.13
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,942.41,685.48
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,924.83,673.23
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,903.44,658.54
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,877.51,640.73
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,848.05,620.6
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,812.63,597.14
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,774.27,570.32
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,731.8,539.29
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,686.93,505.86
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,639.52,470.23
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,589.95,431.95
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,537.43,390.31
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,483.34,346.21
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,426.64,299.1
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,369.01,250.25
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,309.81,200.06
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,250.41,151.06
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,190.91,106.55
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,132.01,73.1
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,85.68,65.37
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,84.04,64.46
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,81.24,62.5
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,70.64,54.0
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,68.4,52.44
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,66.1,50.8
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,62.87,48.37
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,59.59,45.85
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,55.72,42.72
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,47.84,36.0
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,42.5,31.3
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,37.21,26.45
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.74,19.42
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.37,9.65
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,12.59,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,3.93,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,66.5,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,162.2,104.54
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,231.64,178.15
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,309.93,247.48
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,316.02,257.14
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,314.81,258.54
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,337.8,278.03
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,366.53,300.7
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,476.16,386.93
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,584.25,468.56
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,673.02,532.59
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,762.7,593.91
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,803.55,618.62
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,851.61,648.18
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,882.98,666.02
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,911.31,681.73
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,931.61,691.99
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,948.21,699.84
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,957.75,703.33
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,963.33,704.37
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,965.2,703.18
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,963.1,699.55
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,955.17,692.67
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,943.27,683.37
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,926.59,671.48
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,906.06,657.19
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,879.24,638.82
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,848.95,618.19
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,814.02,594.93
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,776.16,568.29
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,733.53,537.43
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,688.6,504.28
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,641.51,468.66
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,592.32,430.57
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,539.42,388.95
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,485.0,344.95
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,428.69,298.61
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,371.46,250.54
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,312.75,201.13
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,253.92,152.97
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,194.63,108.95
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,135.96,75.65
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,89.11,67.63
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,78.63,59.48
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,76.86,58.37
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,74.99,57.18
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,72.57,55.51
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,70.08,53.76
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,66.62,51.23
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,58.29,44.46
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,54.03,41.05
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,49.77,37.5
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,44.53,32.93
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,39.38,28.22
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.63,20.93
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,23.99,10.31
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,12.2,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,54.77,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,139.73,87.58
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,209.95,161.04
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,288.93,230.41
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,330.88,268.49
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,372.94,304.77
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,423.98,346.23
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,475.54,386.32
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,546.16,439.92
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,619.39,493.44
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,692.34,544.33
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,764.43,592.09
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,805.05,617.06
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,843.43,640.29
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,864.69,651.04
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,892.66,666.38
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,913.07,677.0
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,929.97,685.35
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,940.48,689.54
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,947.17,691.37
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,949.88,691.54
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,948.7,689.3
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,940.86,682.49
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,929.16,673.34
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,896.59,651.48
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,857.43,623.49
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,802.91,583.8
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,752.08,546.39
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,737.63,537.33
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,715.39,522.39
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,685.73,501.42
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,652.06,477.07
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,616.02,450.58
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,575.1,419.54
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,524.89,380.56
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,473.14,339.34
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,414.39,293.41
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,362.43,252.73
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,311.45,207.38
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,253.15,155.88
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,192.63,109.74
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,138.68,78.54
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,83.6,63.37
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,82.73,63.07
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,80.66,61.74
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,78.45,60.27
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,76.21,58.76
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,73.9,57.18
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,65.17,50.19
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,62.05,47.86
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,57.62,44.32
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,53.17,40.62
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,46.96,35.17
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,40.77,29.51
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.32,21.55
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.02,8.58
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,12.2,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,42.96,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,115.11,69.86
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,178.31,136.9
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,248.87,199.46
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,289.69,236.56
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,331.63,272.98
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,380.13,312.99
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,429.17,351.86
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,508.79,413.78
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,601.9,483.32
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,662.75,525.93
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,723.94,567.12
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,766.13,592.9
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,806.45,616.82
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,840.54,635.85
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,872.0,652.71
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,884.45,656.79
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,893.04,658.49
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,907.53,664.59
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,909.73,662.61
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,923.28,668.63
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,932.93,672.08
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,921.67,662.72
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,922.69,661.58
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,905.55,649.52
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,884.8,635.3
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,858.91,618.21
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,829.79,598.91
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,796.1,576.81
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,759.67,551.42
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,718.99,522.51
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,676.12,491.35
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,628.4,456.55
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,579.6,419.95
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,528.9,380.89
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,474.76,338.68
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,425.03,298.06
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,369.03,251.17
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,312.52,204.37
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,256.63,159.13
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,199.75,116.73
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,143.99,84.24
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,99.37,76.35
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,90.81,69.96
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,88.49,68.48
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,86.0,66.85
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,82.59,64.41
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,79.01,61.79
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,74.79,58.59
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,70.42,55.19
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,64.27,50.13
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,57.95,44.77
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,50.11,37.85
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,42.14,30.61
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.11,19.57
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,20.53,7.05
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,11.41,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,25.88,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,71.53,40.16
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,104.9,78.78
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,137.93,108.85
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,213.27,173.04
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,310.33,253.7
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,378.96,309.62
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,452.47,367.67
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,509.9,411.0
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,568.96,454.15
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,627.83,495.62
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,679.55,530.77
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,723.42,559.56
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,765.84,586.48
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,800.88,607.18
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,833.65,626.04
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,861.37,641.79
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,879.29,650.87
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,897.65,659.99
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,912.55,666.8
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,915.67,667.15
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,915.1,665.28
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,893.43,649.51
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,882.9,641.32
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,867.03,630.37
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,847.76,617.23
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,823.56,601.06
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,796.29,582.78
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,764.61,560.98
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,730.14,536.42
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,685.06,503.65
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,647.71,475.5
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,602.53,442.24
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,561.64,410.68
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,512.29,371.8
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,462.16,331.28
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,408.02,287.43
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,356.07,244.72
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,301.09,198.13
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,243.22,149.96
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,187.33,107.75
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,131.79,74.82
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,86.8,66.07
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,85.7,65.65
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,84.03,64.64
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,75.87,58.22
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,73.35,56.45
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,70.75,54.6
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,67.24,51.97
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,63.66,49.21
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,59.69,46.01
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,55.81,42.74
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,46.1,34.25
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.48,27.34
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.12,18.61
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,19.7,5.89
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,11.02,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,34.14,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,97.7,53.71
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,159.65,120.72
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,226.95,179.76
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,261.92,211.42
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,296.55,241.29
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,371.83,302.9
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,453.84,367.76
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,529.24,424.93
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,599.57,476.55
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,648.55,510.59
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,696.87,542.56
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,738.71,569.05
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,778.81,593.83
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,805.41,609.15
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,834.62,626.23
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,855.69,638.3
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,873.41,648.17
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,879.94,650.14
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,882.7,649.78
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,889.89,653.22
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,893.5,654.32
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,888.06,649.66
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,879.01,642.76
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,863.69,632.04
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,844.91,619.08
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,821.54,603.2
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,794.99,584.67
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,764.59,563.38
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,720.82,532.72
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,685.85,507.15
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,647.91,478.8
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,604.48,446.04
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,559.18,411.01
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,510.69,372.55
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,460.8,331.92
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,408.73,288.74
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,355.91,244.09
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,297.54,195.08
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,242.32,149.49
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,186.69,107.5
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,132.07,75.25
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,86.48,65.98
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,85.09,65.26
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,82.49,63.47
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,79.72,61.53
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,71.03,54.59
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,68.38,52.67
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,64.78,49.93
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,61.11,47.07
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,56.76,43.52
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,52.42,39.85
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,45.63,33.86
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,38.79,27.61
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,27.77,17.45
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,18.91,4.74
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,10.62,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
