Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,37.09,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,102.38,53.28
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,168.92,127.48
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,238.64,189.01
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,209.45,168.98
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,159.36,128.89
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,151.5,122.15
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,136.3,108.47
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,198.7,159.82
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,279.89,224.58
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,419.78,335.66
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,574.57,452.47
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,688.32,535.08
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,791.5,604.93
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,829.57,627.71
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,854.55,641.79
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,875.33,653.44
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,892.79,662.87
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,903.51,667.73
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,910.6,670.32
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,912.97,670.65
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,911.66,668.68
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,904.82,662.86
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,894.28,654.74
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,877.88,643.1
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,857.96,629.23
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,833.81,612.83
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,806.44,594.25
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,773.99,572.18
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,738.66,546.64
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,699.9,518.12
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,658.56,487.15
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,613.58,453.26
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,566.65,416.95
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,516.85,377.29
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,465.63,335.4
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,412.09,290.97
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,357.78,244.95
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,301.73,197.43
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,245.61,150.94
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,189.52,108.4
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,134.15,75.79
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,78.28,59.42
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,77.12,58.87
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,75.11,57.53
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,72.99,56.08
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,70.64,54.42
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,68.23,52.68
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,59.9,45.88
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,56.69,43.37
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,52.18,39.65
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,47.65,35.77
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,42.14,30.87
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,36.68,25.81
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,28.62,18.1
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.08,3.99
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,10.62,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,50.4,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,132.55,65.9
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,204.79,155.19
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,282.45,224.43
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,326.22,264.31
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,370.56,302.69
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,428.43,349.95
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,488.21,396.75
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,570.67,459.61
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,655.61,520.73
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,704.48,553.0
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,752.13,583.86
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,783.0,602.1
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,820.06,624.51
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,850.71,641.66
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,878.47,656.66
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,900.19,668.22
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,918.57,677.57
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,931.04,683.42
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,939.83,686.96
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,942.13,686.55
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,940.53,683.76
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,932.73,676.93
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,921.04,667.73
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,904.2,655.95
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,883.65,641.83
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,857.85,624.56
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,828.7,605.03
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,794.45,582.72
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,757.38,557.33
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,716.31,527.76
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,672.95,495.86
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,627.05,461.63
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,579.06,424.82
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,528.04,384.64
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,475.45,341.98
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,420.72,296.5
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,365.06,249.29
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,307.81,200.65
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,250.33,152.94
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,192.57,109.14
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,135.5,75.53
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,86.56,66.06
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,76.08,57.84
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,74.51,56.88
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,72.88,55.88
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,70.47,54.19
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,67.99,52.42
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,64.2,49.52
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,55.69,42.5
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,51.81,39.33
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,47.95,36.05
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,41.87,30.64
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,35.87,25.1
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.74,17.31
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.27,2.6
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,10.23,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,46.56,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,123.84,56.06
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,196.49,148.27
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,273.81,217.36
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,319.53,258.95
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,366.72,299.91
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,408.36,334.39
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,449.28,366.75
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,506.82,410.73
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,564.94,453.57
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,658.24,521.93
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,752.93,587.39
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,793.36,612.05
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,822.24,628.55
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,853.6,646.92
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,882.15,663.15
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,903.46,674.94
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,921.23,684.39
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,931.54,688.6
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,938.05,690.42
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,940.53,690.56
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,939.19,688.31
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,932.61,682.45
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,922.18,674.18
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,905.7,662.84
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,885.52,649.11
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,860.05,631.64
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,831.2,611.91
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,797.63,589.42
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,761.13,563.86
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,720.51,534.44
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,677.46,502.59
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,631.27,467.53
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,582.96,429.95
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,531.72,389.21
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,478.93,346.08
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,423.54,299.93
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,367.22,252.03
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,309.66,202.86
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,251.85,154.63
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,193.44,110.09
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,135.74,75.79
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,86.13,66.03
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,75.65,57.79
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,73.2,56.07
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,70.61,54.21
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,68.09,52.4
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,65.49,50.5
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,61.94,47.76
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,58.33,44.91
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,49.58,37.51
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,45.23,33.78
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,39.52,28.66
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,33.84,23.39
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,26.39,16.13
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.03,1.67
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,10.23,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,57.85,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,146.66,59.77
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,223.0,167.76
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,303.4,240.38
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,364.52,294.48
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,433.58,352.52
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,499.82,405.74
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,568.63,458.48
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,624.13,498.59
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,679.55,536.14
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,720.28,561.55
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,766.67,590.36
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,805.66,613.88
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,842.26,635.38
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,873.06,652.75
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,900.78,667.9
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,921.26,678.14
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,938.08,686.01
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,948.91,690.01
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,955.79,691.57
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,957.45,690.51
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,955.2,687.08
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,947.68,680.19
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,936.21,670.91
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,909.29,652.86
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,878.74,632.51
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,862.75,621.73
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,842.21,607.87
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,808.1,585.85
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,770.98,560.95
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,729.58,531.71
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,685.61,499.91
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,638.73,465.38
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,589.74,428.28
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,536.57,387.18
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,482.9,344.5
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,426.62,299.3
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,371.63,254.48
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,312.97,205.06
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,256.98,158.05
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,193.67,110.79
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,138.93,79.0
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,83.98,63.73
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,75.81,57.57
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,73.69,56.23
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,71.44,54.78
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,69.16,53.28
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,66.85,51.73
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,63.63,49.32
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,55.77,42.83
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,51.26,39.11
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,46.69,35.2
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,41.58,30.57
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,36.71,25.93
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,27.34,16.89
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,16.75,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,8.65,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,41.88,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,112.45,38.17
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,187.4,140.56
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,266.17,211.3
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,310.33,251.52
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,355.55,290.67
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,384.54,314.81
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,418.74,341.45
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,506.58,409.26
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,590.94,471.9
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,669.13,527.17
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,746.09,578.6
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,787.75,603.98
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,827.26,627.63
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,859.87,646.16
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,889.57,662.52
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,911.61,674.02
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,930.16,683.24
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,928.17,678.49
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,935.09,679.91
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,938.18,680.33
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,937.52,678.44
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,931.2,672.87
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,921.08,664.97
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,905.05,654.56
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,885.4,641.8
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,860.98,625.59
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,833.23,607.17
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,800.39,586.11
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,764.71,561.44
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,724.19,532.67
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,681.3,501.51
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,634.39,466.94
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,585.94,430.23
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,535.56,391.03
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,482.37,348.86
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,428.69,304.82
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,373.82,258.19
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,316.57,209.71
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,259.06,161.93
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,194.54,112.46
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,136.67,77.39
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,85.83,66.22
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,83.97,65.29
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,81.19,63.36
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,78.23,61.27
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,74.98,58.89
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,66.13,51.67
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,62.67,49.01
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,59.16,46.23
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,53.97,41.85
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,48.7,37.26
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,42.65,31.74
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,36.7,26.1
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.97,16.61
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.04,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,27.29,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,80.94,20.28
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,137.27,102.28
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,193.73,154.34
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,182.3,148.34
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,165.19,135.45
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,120.72,97.86
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,74.33,57.35
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,118.39,94.14
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,157.18,125.86
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,212.24,170.64
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,268.95,215.74
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,457.25,365.7
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,639.9,503.53
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,756.44,587.67
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,866.87,663.07
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,890.89,676.26
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,919.76,693.34
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,940.76,705.07
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,944.26,705.04
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,947.32,705.39
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,946.57,703.31
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,939.7,697.26
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,929.03,688.83
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,913.69,677.79
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,894.66,664.37
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,869.16,646.62
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,840.36,626.66
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,809.15,605.19
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,774.67,580.04
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,736.11,551.65
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,694.31,520.25
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,646.83,484.09
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,597.21,445.44
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,544.77,403.57
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,490.66,359.09
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,434.28,311.61
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,376.98,262.36
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,317.93,211.44
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,258.62,161.38
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,199.1,115.23
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,140.2,79.41
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,88.27,68.67
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,77.96,60.48
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,76.16,59.31
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,74.27,58.05
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,71.79,56.29
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,69.26,54.45
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,61.42,47.99
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,58.79,45.96
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,54.54,42.41
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,50.33,38.74
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,43.81,32.82
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,37.43,26.78
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,25.99,15.74
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,16.74,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,16.1,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,46.07,5.12
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,100.86,73.99
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,154.44,122.59
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,199.62,162.65
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,247.03,203.54
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,290.36,239.84
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,334.99,275.97
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,403.44,330.5
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,492.74,399.09
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,560.74,449.48
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,630.64,499.85
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,677.53,531.46
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,723.68,561.88
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,762.04,586.14
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,798.56,608.69
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,830.27,627.28
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,852.07,639.09
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,866.0,645.47
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,876.63,649.69
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,886.18,654.04
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,892.27,656.13
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,891.19,653.53
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,886.55,648.67
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,873.93,639.29
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,857.88,627.65
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,835.98,612.14
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,810.98,594.4
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,785.35,576.91
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,755.97,556.45
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,723.17,533.12
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,681.68,503.17
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,636.91,470.04
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,590.41,434.74
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,541.19,396.54
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,488.9,354.92
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,434.74,310.99
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,380.06,265.59
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,323.82,218.51
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,267.63,172.25
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,211.08,129.21
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,156.05,95.38
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,106.14,82.94
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,102.92,80.88
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,97.73,77.02
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,92.16,72.79
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,88.36,70.01
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,84.35,67.01
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,78.52,62.43
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,72.47,57.54
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,64.82,51.12
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,56.98,44.31
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,46.09,34.59
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,37.78,26.89
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,26.49,15.88
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.17,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,7.87,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,24.57,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,74.94,3.52
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,143.6,106.2
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,211.33,168.33
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,233.15,190.03
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,238.68,196.75
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,246.31,203.19
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,233.89,192.18
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,327.32,268.75
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,412.46,336.4
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,521.35,420.52
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,617.9,492.68
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,707.64,557.34
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,791.62,615.13
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,824.26,634.8
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,854.27,652.8
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,881.36,669.16
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,905.47,683.42
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,920.91,691.78
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,924.05,691.97
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,929.98,694.4
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,932.19,694.44
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,921.83,686.54
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,898.74,669.52
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,890.46,664.43
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,889.45,663.49
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,858.91,642.52
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,825.61,618.69
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,758.83,568.72
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,689.06,516.56
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,637.43,478.99
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,587.48,442.07
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,528.51,398.4
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,477.04,359.87
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,459.17,345.93
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,435.76,326.61
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,395.33,294.5
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,355.66,262.54
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,312.69,228.61
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,273.17,198.06
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,234.58,168.31
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,196.59,142.41
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,141.34,114.05
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,118.28,95.3
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,109.4,88.27
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,99.85,80.59
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,86.61,69.62
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,71.34,56.75
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,66.78,53.06
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,62.08,49.16
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,55.96,43.9
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,49.72,38.37
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,43.14,32.31
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,36.59,26.04
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.4,14.13
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,14.44,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,17.18,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,49.23,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,95.26,68.69
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,137.55,108.47
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,197.35,160.73
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,276.88,228.21
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,343.84,283.89
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,415.45,341.55
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,489.25,399.24
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,566.86,457.88
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,636.38,508.02
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,699.52,552.02
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,745.08,582.01
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,789.03,609.95
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,822.44,629.58
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,853.25,647.16
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,875.6,659.67
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,894.79,670.08
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,918.35,682.96
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,929.46,687.45
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,935.86,689.49
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,938.52,689.21
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,934.12,683.92
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,925.9,676.31
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,910.73,665.04
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,891.9,651.49
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,868.2,634.92
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,841.06,615.92
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,808.93,593.03
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,773.66,567.69
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,733.79,539.0
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,683.06,502.35
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,644.06,473.1
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,595.15,436.05
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,542.8,395.46
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,489.21,352.7
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,433.22,307.22
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,376.83,260.32
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,319.66,212.47
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,262.98,165.87
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,205.17,121.84
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,148.58,87.29
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,91.57,70.54
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,91.1,70.71
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,90.71,70.82
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,90.38,70.99
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,87.61,69.11
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,84.79,67.15
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,80.64,64.07
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,73.49,58.29
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,66.32,52.31
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.09,46.05
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,47.93,36.1
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,36.63,25.8
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.08,13.54
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.4,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,5.9,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,19.14,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,59.72,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,125.68,91.39
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,187.23,148.78
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,205.53,167.44
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,235.26,193.97
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,249.05,205.65
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,259.47,213.53
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,300.6,246.25
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,341.78,278.02
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,456.78,369.0
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,600.76,477.17
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,681.24,534.25
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,774.44,598.37
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,812.31,620.5
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,847.86,641.01
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,873.92,655.36
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,897.01,667.66
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,914.56,676.48
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,928.69,683.1
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,935.36,685.42
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,928.84,679.25
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,925.97,675.73
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,919.31,669.79
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,904.82,659.39
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,886.68,646.72
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,862.45,630.26
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,834.86,611.06
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,802.51,588.59
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,767.22,563.75
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,727.27,535.31
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,684.81,504.43
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,638.11,470.05
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,589.65,433.41
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,538.39,393.63
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,485.87,351.7
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,431.17,307.19
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,375.88,261.12
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,319.2,213.47
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,262.67,166.78
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,206.04,123.52
